Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,30,940.0,85.0,0.9,12.0,716.0,895.32,681.36
2018,2,21,12,45,938.0,84.5,1.15,12.1,710.0,908.85,694.39
2018,2,21,13,0,936.0,84.0,1.4,12.2,704.0,918.63,704.79
2018,2,21,13,15,930.5,84.5,1.6,12.3,690.0,922.74,710.5
2018,2,21,13,30,925.0,85.0,1.8,12.4,676.0,923.08,713.64
2018,2,21,13,45,915.0,84.5,2.05,12.45,653.5,914.53,711.29
2018,2,21,14,0,905.0,84.0,2.3,12.5,631.0,902.35,706.25
2018,2,21,14,15,893.0,83.5,2.35,12.5,602.0,884.94,695.67
2018,2,21,14,30,881.0,83.0,2.4,12.5,573.0,864.24,682.81
2018,2,21,14,45,863.5,81.5,2.5,12.45,537.0,841.75,669.18
2018,2,21,15,0,846.0,80.0,2.6,12.4,501.0,809.25,648.11
2018,2,21,15,15,824.5,77.5,2.6,12.4,460.0,769.81,620.86
2018,2,21,15,30,803.0,75.0,2.6,12.4,419.0,728.34,591.74
2018,2,21,15,45,762.5,74.5,2.85,12.25,372.5,673.49,553.39
2018,2,21,16,0,722.0,74.0,3.1,12.1,326.0,622.63,516.71
2018,2,21,16,15,675.5,68.5,3.15,11.85,277.5,558.28,466.21
2018,2,21,16,30,629.0,63.0,3.2,11.6,229.0,495.4,414.54
2018,2,21,16,45,567.0,55.5,3.25,11.35,182.0,422.98,352.89
2018,2,21,17,0,505.0,48.0,3.3,11.1,135.0,354.48,292.02
2018,2,21,17,15,398.0,38.5,3.4,10.85,93.0,266.22,212.11
2018,2,21,17,30,291.0,29.0,3.5,10.6,51.0,183.01,109.39
2018,2,21,17,45,172.5,18.5,3.6,10.35,28.5,84.53,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.95,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,22,6,45,45.0,8.0,6.0,8.9,9.0,0.0,0.0
2018,2,22,7,0,90.0,16.0,6.1,9.1,18.0,15.25,0.0
2018,2,22,7,15,163.0,29.0,6.2,9.25,44.0,23.0,8.15
2018,2,22,7,30,236.0,42.0,6.3,9.4,70.0,32.59,22.61
2018,2,22,7,45,406.5,48.5,6.45,9.6,124.5,37.41,27.79
2018,2,22,8,0,577.0,55.0,6.6,9.8,179.0,67.87,37.43
2018,2,22,8,15,636.0,60.0,6.6,9.95,228.0,116.09,67.11
2018,2,22,8,30,695.0,65.0,6.6,10.1,277.0,171.07,110.95
2018,2,22,8,45,735.0,68.5,6.6,10.25,325.0,228.89,162.57
2018,2,22,9,0,775.0,72.0,6.6,10.4,373.0,288.2,217.33
2018,2,22,9,15,801.5,75.0,6.6,10.55,417.0,345.97,271.4
2018,2,22,9,30,828.0,78.0,6.6,10.7,461.0,405.37,326.07
2018,2,22,9,45,847.5,80.0,6.6,10.85,500.5,461.95,377.37
2018,2,22,10,0,867.0,82.0,6.6,11.0,540.0,518.74,427.54
2018,2,22,10,15,879.0,84.0,6.7,11.05,572.5,570.48,472.74
2018,2,22,10,30,891.0,86.0,6.8,11.1,605.0,621.38,516.23
2018,2,22,10,45,788.0,120.0,6.85,11.2,593.5,632.92,525.77
2018,2,22,11,0,685.0,154.0,6.9,11.3,582.0,633.63,525.79
2018,2,22,11,15,392.0,204.0,7.05,11.35,450.5,500.45,415.53
2018,2,22,11,30,99.0,254.0,7.2,11.4,319.0,332.64,273.17
2018,2,22,11,45,199.5,251.5,7.35,11.45,385.0,413.35,341.93
2018,2,22,12,0,300.0,249.0,7.5,11.5,451.0,508.81,421.38
2018,2,22,12,15,456.0,224.5,7.7,11.5,532.5,632.82,524.29
2018,2,22,12,30,612.0,200.0,7.9,11.5,614.0,755.09,624.32
2018,2,22,12,45,746.0,154.5,8.05,11.5,655.0,834.48,687.9
2018,2,22,13,0,880.0,109.0,8.2,11.5,696.0,907.8,745.12
2018,2,22,13,15,754.0,133.0,8.4,11.5,628.5,836.12,690.44
2018,2,22,13,30,628.0,157.0,8.6,11.5,561.0,756.57,629.24
2018,2,22,13,45,587.0,161.0,8.8,11.45,529.0,726.38,606.67
2018,2,22,14,0,546.0,165.0,9.0,11.4,497.0,693.72,581.37
2018,2,22,14,15,490.5,153.0,9.1,11.3,441.0,621.72,524.24
2018,2,22,14,30,435.0,141.0,9.2,11.2,385.0,555.16,470.59
2018,2,22,14,45,516.0,139.5,9.3,11.15,411.0,616.31,523.06
2018,2,22,15,0,597.0,138.0,9.4,11.1,437.0,678.78,575.78
2018,2,22,15,15,359.0,143.5,9.4,11.1,319.0,475.59,405.44
2018,2,22,15,30,121.0,149.0,9.4,11.1,201.0,262.73,222.11
2018,2,22,15,45,231.0,119.5,9.4,10.85,206.0,318.83,273.47
2018,2,22,16,0,341.0,90.0,9.4,10.6,211.0,367.58,317.51
2018,2,22,16,15,432.5,83.5,9.25,10.45,214.0,409.45,353.76
2018,2,22,16,30,524.0,77.0,9.1,10.3,217.0,446.91,384.49
2018,2,22,16,45,396.0,67.0,9.0,10.15,160.5,334.16,285.26
2018,2,22,17,0,268.0,57.0,8.9,10.0,104.0,236.14,197.53
2018,2,22,17,15,273.0,44.5,8.8,9.9,79.0,212.22,171.46
2018,2,22,17,30,278.0,32.0,8.7,9.8,54.0,181.18,116.53
2018,2,22,17,45,159.5,19.5,8.65,9.7,30.0,80.72,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.6,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,7.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.1,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.4,24.0,17.16,0.0
2018,2,23,7,15,351.5,27.0,5.15,7.7,61.5,22.3,9.38
2018,2,23,7,30,505.0,36.0,5.3,8.0,99.0,28.41,19.25
2018,2,23,7,45,572.0,43.5,5.45,8.3,145.0,32.89,23.96
2018,2,23,8,0,639.0,51.0,5.6,8.6,191.0,71.58,38.43
2018,2,23,8,15,713.0,53.0,5.6,8.75,245.0,122.09,69.03
2018,2,23,8,30,787.0,55.0,5.6,8.9,299.0,181.22,116.07
2018,2,23,8,45,822.5,58.5,5.6,9.05,349.0,241.18,170.43
2018,2,23,9,0,858.0,62.0,5.6,9.2,399.0,306.04,230.71
2018,2,23,9,15,878.0,64.5,5.5,9.35,443.0,365.42,286.74
2018,2,23,9,30,898.0,67.0,5.4,9.5,487.0,425.49,342.25
2018,2,23,9,45,914.0,69.0,5.35,9.7,527.0,483.66,394.77
2018,2,23,10,0,930.0,71.0,5.3,9.9,567.0,541.5,445.46
2018,2,23,10,15,941.5,72.5,5.25,10.05,600.5,595.73,491.86
2018,2,23,10,30,953.0,74.0,5.2,10.2,634.0,648.61,535.84
2018,2,23,10,45,960.5,75.5,5.15,10.4,660.5,697.31,575.27
2018,2,23,11,0,968.0,77.0,5.1,10.6,687.0,743.81,611.45
2018,2,23,11,15,973.0,78.0,5.1,10.75,706.0,785.55,642.11
2018,2,23,11,30,978.0,79.0,5.1,10.9,725.0,824.45,670.41
2018,2,23,11,45,980.0,80.0,5.1,11.05,735.5,857.99,694.54
2018,2,23,12,0,982.0,81.0,5.1,11.2,746.0,888.16,716.12
2018,2,23,12,15,981.5,82.0,5.1,11.35,748.5,912.77,733.57
2018,2,23,12,30,981.0,83.0,5.1,11.5,751.0,933.66,748.37
2018,2,23,12,45,976.5,83.5,5.1,11.6,744.0,946.74,757.7
2018,2,23,13,0,972.0,84.0,5.1,11.7,737.0,955.86,764.33
2018,2,23,13,15,965.0,84.0,5.1,11.8,721.0,958.25,766.22
2018,2,23,13,30,958.0,84.0,5.1,11.9,705.0,956.68,765.45
2018,2,23,13,45,949.5,83.0,5.05,12.0,682.0,948.72,759.83
2018,2,23,14,0,941.0,82.0,5.0,12.1,659.0,936.97,751.63
2018,2,23,14,15,930.0,81.0,4.95,12.1,629.0,919.35,739.56
2018,2,23,14,30,919.0,80.0,4.9,12.1,599.0,898.25,725.05
2018,2,23,14,45,904.0,78.0,4.8,12.1,562.5,869.26,704.39
2018,2,23,15,0,889.0,76.0,4.7,12.1,526.0,837.31,681.54
2018,2,23,15,15,868.5,74.0,4.7,12.1,484.0,805.08,658.99
2018,2,23,15,30,848.0,72.0,4.7,12.1,442.0,763.62,629.09
2018,2,23,15,45,819.0,69.0,4.65,11.95,395.5,712.67,591.45
2018,2,23,16,0,790.0,66.0,4.6,11.8,349.0,660.7,552.21
2018,2,23,16,15,747.5,62.0,4.5,11.4,299.0,597.79,503.24
2018,2,23,16,30,705.0,58.0,4.4,11.0,249.0,535.67,451.59
2018,2,23,16,45,639.0,53.0,4.25,10.65,199.5,464.57,390.09
2018,2,23,17,0,573.0,48.0,4.1,10.3,150.0,393.41,326.36
2018,2,23,17,15,458.5,40.0,4.1,10.05,105.0,299.3,241.34
2018,2,23,17,30,344.0,32.0,4.1,9.8,60.0,212.86,143.25
2018,2,23,17,45,203.5,20.0,4.15,9.55,33.5,98.69,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.15,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.5,24.0,18.11,0.0
2018,2,24,7,15,215.0,29.5,3.85,8.85,50.0,23.26,11.17
2018,2,24,7,30,281.0,40.0,4.0,9.2,76.0,30.81,21.37
2018,2,24,7,45,212.0,62.5,4.2,9.5,96.5,49.71,38.92
2018,2,24,8,0,143.0,85.0,4.4,9.8,117.0,78.3,57.78
2018,2,24,8,15,186.0,103.0,4.4,10.0,155.0,107.92,79.44
2018,2,24,8,30,229.0,121.0,4.4,10.2,193.0,144.9,109.08
2018,2,24,8,45,256.5,137.5,4.45,10.4,230.0,182.25,140.95
2018,2,24,9,0,284.0,154.0,4.5,10.6,267.0,222.75,176.06
2018,2,24,9,15,358.0,159.0,4.55,10.75,317.5,271.83,217.57
2018,2,24,9,30,432.0,164.0,4.6,10.9,368.0,330.57,267.45
2018,2,24,9,45,561.0,146.5,4.7,11.1,434.0,398.72,324.9
2018,2,24,10,0,690.0,129.0,4.8,11.3,500.0,480.92,393.69
2018,2,24,10,15,776.0,111.5,4.9,11.45,552.0,547.53,449.61
2018,2,24,10,30,862.0,94.0,5.0,11.6,604.0,619.15,508.83
2018,2,24,10,45,861.5,98.5,5.1,11.75,627.0,662.79,544.4
2018,2,24,11,0,861.0,103.0,5.2,11.9,650.0,703.91,577.38
2018,2,24,11,15,771.0,137.0,5.25,11.9,637.0,710.42,581.6
2018,2,24,11,30,681.0,171.0,5.3,11.9,624.0,707.14,577.95
2018,2,24,11,45,627.5,194.0,5.35,11.85,616.0,712.69,581.66
2018,2,24,12,0,574.0,217.0,5.4,11.8,608.0,709.42,578.47
2018,2,24,12,15,588.5,212.5,5.55,11.85,614.5,733.18,597.86
2018,2,24,12,30,603.0,208.0,5.7,11.9,621.0,759.31,618.8
2018,2,24,12,45,584.5,213.0,5.8,11.9,611.0,756.66,617.13
2018,2,24,13,0,566.0,218.0,5.9,11.9,601.0,755.37,616.51
2018,2,24,13,15,507.5,234.5,6.05,12.0,572.5,728.45,595.09
2018,2,24,13,30,449.0,251.0,6.2,12.1,544.0,698.66,571.36
2018,2,24,13,45,428.0,247.5,6.3,12.15,519.5,678.33,556.14
2018,2,24,14,0,407.0,244.0,6.4,12.2,495.0,642.89,529.31
2018,2,24,14,15,465.0,211.5,6.5,12.25,486.0,669.47,552.94
2018,2,24,14,30,523.0,179.0,6.6,12.3,477.0,678.52,563.03
2018,2,24,14,45,600.5,147.5,6.65,12.3,469.5,706.91,588.22
2018,2,24,15,0,678.0,116.0,6.7,12.3,462.0,723.84,602.96
2018,2,24,15,15,647.0,114.0,6.7,12.3,422.5,681.07,570.38
2018,2,24,15,30,616.0,112.0,6.7,12.3,383.0,637.26,536.78
2018,2,24,15,45,660.5,95.0,6.75,12.1,358.0,631.78,534.26
2018,2,24,16,0,705.0,78.0,6.8,11.9,333.0,620.49,526.65
2018,2,24,16,15,647.5,74.5,6.65,11.7,283.0,551.3,469.42
2018,2,24,16,30,590.0,71.0,6.5,11.5,233.0,484.34,412.22
2018,2,24,16,45,487.5,65.5,6.4,11.25,181.5,391.1,331.37
2018,2,24,17,0,385.0,60.0,6.3,11.0,130.0,304.31,254.24
2018,2,24,17,15,284.5,46.5,6.2,10.8,89.5,220.89,178.7
2018,2,24,17,30,184.0,33.0,6.1,10.6,49.0,147.7,101.98
2018,2,24,17,45,109.5,20.5,6.0,10.4,28.0,62.57,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.85,10.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.3,8.45,13.0,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.2,8.7,26.0,19.06,0.0
2018,2,25,7,15,319.5,30.0,2.2,8.95,64.0,24.74,13.21
2018,2,25,7,30,463.0,40.0,2.2,9.2,102.0,31.62,22.21
2018,2,25,7,45,548.5,46.5,2.2,9.5,150.0,35.05,25.89
2018,2,25,8,0,634.0,53.0,2.2,9.8,198.0,73.55,38.68
2018,2,25,8,15,685.5,58.0,2.2,10.1,248.0,127.58,74.07
2018,2,25,8,30,737.0,63.0,2.2,10.4,298.0,184.5,120.08
2018,2,25,8,45,772.5,66.0,2.25,10.75,346.0,241.37,170.69
2018,2,25,9,0,808.0,69.0,2.3,11.1,394.0,301.5,225.26
2018,2,25,9,15,833.5,71.5,2.3,11.35,439.0,360.61,278.92
2018,2,25,9,30,859.0,74.0,2.3,11.6,484.0,421.16,332.54
2018,2,25,9,45,878.0,75.0,2.25,11.8,523.5,478.72,382.25
2018,2,25,10,0,897.0,76.0,2.2,12.0,563.0,535.46,429.69
2018,2,25,10,15,910.0,77.5,2.2,12.15,596.5,589.09,473.45
2018,2,25,10,30,923.0,79.0,2.2,12.3,630.0,641.58,515.02
2018,2,25,10,45,932.0,80.0,2.2,12.45,656.5,689.56,552.05
2018,2,25,11,0,941.0,81.0,2.2,12.6,683.0,735.52,586.05
2018,2,25,11,15,946.5,81.5,2.3,12.65,701.5,776.17,615.15
2018,2,25,11,30,952.0,82.0,2.4,12.7,720.0,814.07,642.18
2018,2,25,11,45,955.5,82.0,2.5,12.7,730.5,846.93,665.67
2018,2,25,12,0,959.0,82.0,2.6,12.7,741.0,876.58,686.92
2018,2,25,12,15,958.0,83.0,2.8,12.75,743.0,900.2,704.66
2018,2,25,12,30,957.0,84.0,3.0,12.8,745.0,920.17,719.97
2018,2,25,12,45,954.5,85.0,3.2,12.8,739.5,935.12,732.0
2018,2,25,13,0,952.0,86.0,3.4,12.8,734.0,946.26,741.5
2018,2,25,13,15,949.5,85.0,3.6,12.8,720.5,951.26,746.81
2018,2,25,13,30,947.0,84.0,3.8,12.8,707.0,952.39,749.55
2018,2,25,13,45,941.0,83.0,4.0,12.8,685.0,946.54,747.43
2018,2,25,14,0,935.0,82.0,4.2,12.8,663.0,936.9,742.72
2018,2,25,14,15,925.0,80.5,4.35,12.7,633.5,919.45,732.84
2018,2,25,14,30,915.0,79.0,4.5,12.6,604.0,898.5,720.48
2018,2,25,14,45,901.5,77.0,4.7,12.55,568.0,870.64,703.11
2018,2,25,15,0,888.0,75.0,4.9,12.5,532.0,839.78,683.21
2018,2,25,15,15,868.0,73.0,4.9,12.5,490.0,800.92,655.6
2018,2,25,15,30,848.0,71.0,4.9,12.5,448.0,766.5,631.1
2018,2,25,15,45,818.5,68.5,5.25,12.2,401.0,715.55,595.54
2018,2,25,16,0,789.0,66.0,5.6,11.9,354.0,663.63,557.84
2018,2,25,16,15,744.5,62.5,5.45,11.65,304.0,599.71,507.42
2018,2,25,16,30,700.0,59.0,5.3,11.4,254.0,536.75,454.44
2018,2,25,16,45,608.5,54.5,5.2,11.2,200.0,450.86,380.43
2018,2,25,17,0,517.0,50.0,5.1,11.0,146.0,367.35,306.4
2018,2,25,17,15,337.0,37.0,4.9,10.8,92.0,237.16,192.28
2018,2,25,17,30,157.0,24.0,4.7,10.6,38.0,120.61,84.73
2018,2,25,17,45,98.5,16.0,4.55,10.4,22.5,54.12,0.0
2018,2,25,18,0,40.0,8.0,4.4,10.2,7.0,7.63,0.0
2018,2,25,18,15,20.0,4.0,4.35,10.15,3.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,6.4,10.9,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,6.5,10.9,2.0,1.91,0.0
2018,2,26,7,15,0.0,3.5,6.55,10.85,3.5,3.24,0.0
2018,2,26,7,30,0.0,5.0,6.6,10.8,5.0,4.62,0.0
2018,2,26,7,45,0.0,6.5,6.7,10.8,6.5,6.01,0.0
2018,2,26,8,0,0.0,8.0,6.8,10.8,8.0,7.41,0.75
2018,2,26,8,15,0.0,32.5,6.85,10.75,32.5,30.16,20.54
2018,2,26,8,30,0.0,57.0,6.9,10.7,57.0,52.99,40.33
2018,2,26,8,45,18.0,100.5,6.95,10.7,108.0,96.8,77.29
2018,2,26,9,0,36.0,144.0,7.0,10.7,159.0,142.43,115.68
2018,2,26,9,15,170.5,166.5,6.95,10.65,247.5,214.21,173.99
2018,2,26,9,30,305.0,189.0,6.9,10.6,336.0,302.56,247.43
2018,2,26,9,45,415.5,181.5,6.9,10.6,399.0,368.29,303.11
2018,2,26,10,0,526.0,174.0,6.9,10.6,462.0,442.25,365.85
2018,2,26,10,15,623.5,156.0,6.9,10.6,517.0,510.92,424.19
2018,2,26,10,30,721.0,138.0,6.9,10.6,572.0,584.03,485.73
2018,2,26,10,45,739.0,139.0,6.9,10.6,600.0,630.9,524.67
2018,2,26,11,0,757.0,140.0,6.9,10.6,628.0,677.06,562.47
2018,2,26,11,15,676.5,173.0,6.95,10.65,618.0,683.68,566.68
2018,2,26,11,30,596.0,206.0,7.0,10.7,608.0,681.93,563.95
2018,2,26,11,45,598.0,210.0,7.0,10.75,618.5,709.23,585.61
2018,2,26,12,0,600.0,214.0,7.0,10.8,629.0,734.42,605.37
2018,2,26,12,15,510.5,245.0,7.05,10.85,599.0,705.51,580.78
2018,2,26,12,30,421.0,276.0,7.1,10.9,569.0,674.35,554.22
2018,2,26,12,45,437.0,270.0,7.15,10.9,571.5,692.02,569.09
2018,2,26,13,0,453.0,264.0,7.2,10.9,574.0,708.07,582.6
2018,2,26,13,15,466.0,253.5,7.15,10.95,567.0,714.76,588.57
2018,2,26,13,30,479.0,243.0,7.1,11.0,560.0,719.3,592.97
2018,2,26,13,45,621.5,189.5,7.1,11.0,587.0,795.0,656.75
2018,2,26,14,0,764.0,136.0,7.1,11.0,614.0,861.71,709.22
2018,2,26,14,15,827.0,111.5,7.1,11.0,607.5,879.4,723.71
2018,2,26,14,30,890.0,87.0,7.1,11.0,601.0,888.78,732.18
2018,2,26,14,45,873.0,85.5,7.1,11.0,564.5,866.25,716.24
2018,2,26,15,0,856.0,84.0,7.1,11.0,528.0,833.47,692.44
2018,2,26,15,15,835.0,81.5,7.1,11.0,486.0,793.65,662.98
2018,2,26,15,30,814.0,79.0,7.1,11.0,444.0,751.73,631.56
2018,2,26,15,45,780.5,76.5,6.9,10.9,397.0,698.6,590.38
2018,2,26,16,0,747.0,74.0,6.7,10.8,350.0,644.81,547.99
2018,2,26,16,15,693.0,70.5,6.35,10.65,299.0,579.96,494.77
2018,2,26,16,30,639.0,67.0,6.0,10.5,248.0,513.26,437.58
2018,2,26,16,45,544.5,63.0,5.7,10.3,196.0,424.21,360.19
2018,2,26,17,0,450.0,59.0,5.4,10.1,144.0,341.33,286.23
2018,2,26,17,15,287.5,47.0,5.25,9.95,95.5,223.28,181.93
2018,2,26,17,30,125.0,35.0,5.1,9.8,47.0,114.69,82.41
2018,2,26,17,45,65.5,20.0,4.95,9.65,26.0,57.46,0.0
2018,2,26,18,0,6.0,5.0,4.8,9.5,5.0,4.77,0.0
2018,2,26,18,15,3.0,2.5,4.65,9.45,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,27,6,45,119.5,11.0,6.6,8.05,16.5,10.48,0.0
2018,2,27,7,0,239.0,22.0,6.7,8.3,33.0,19.12,0.0
2018,2,27,7,15,393.5,30.5,6.7,8.45,75.0,24.73,14.46
2018,2,27,7,30,548.0,39.0,6.7,8.6,117.0,30.28,21.21
2018,2,27,7,45,626.5,44.5,6.75,8.8,167.5,36.09,26.94
2018,2,27,8,0,705.0,50.0,6.8,9.0,218.0,81.23,41.8
2018,2,27,8,15,752.5,53.5,6.65,9.2,269.0,135.14,77.78
2018,2,27,8,30,800.0,57.0,6.5,9.4,320.0,194.35,127.22
2018,2,27,8,45,830.5,60.5,6.35,9.55,369.5,254.47,182.45
2018,2,27,9,0,861.0,64.0,6.2,9.7,419.0,318.99,242.68
2018,2,27,9,15,882.5,67.0,6.0,9.9,464.5,379.93,299.72
2018,2,27,9,30,904.0,70.0,5.8,10.1,510.0,441.73,356.19
2018,2,27,9,45,921.0,72.5,5.6,10.3,551.5,501.5,409.43
2018,2,27,10,0,938.0,75.0,5.4,10.5,593.0,561.03,460.74
2018,2,27,10,15,950.5,76.5,5.25,10.7,627.5,616.47,507.27
2018,2,27,10,30,963.0,78.0,5.1,10.9,662.0,670.62,551.3
2018,2,27,10,45,970.5,79.5,4.95,11.1,689.0,719.93,590.23
2018,2,27,11,0,978.0,81.0,4.8,11.3,716.0,766.99,625.18
2018,2,27,11,15,982.5,82.0,4.75,11.45,734.5,808.84,655.17
2018,2,27,11,30,987.0,83.0,4.7,11.6,753.0,847.78,682.71
2018,2,27,11,45,989.0,84.0,4.6,11.8,764.0,881.62,705.79
2018,2,27,12,0,991.0,85.0,4.5,12.0,775.0,912.04,726.19
2018,2,27,12,15,988.5,85.0,4.45,12.15,775.0,934.01,740.92
2018,2,27,12,30,986.0,85.0,4.4,12.3,775.0,952.12,752.94
2018,2,27,12,45,981.5,85.0,4.35,12.4,767.0,964.55,761.14
2018,2,27,13,0,977.0,85.0,4.3,12.5,759.0,972.99,766.64
2018,2,27,13,15,972.5,85.0,4.25,12.6,744.5,977.44,769.48
2018,2,27,13,30,968.0,85.0,4.2,12.7,730.0,977.92,769.81
2018,2,27,13,45,961.0,84.0,4.1,12.75,707.5,971.04,765.01
2018,2,27,14,0,954.0,83.0,4.0,12.8,685.0,960.29,757.67
2018,2,27,14,15,942.0,81.5,3.9,12.85,653.5,940.74,744.2
2018,2,27,14,30,930.0,80.0,3.8,12.9,622.0,917.67,728.36
2018,2,27,14,45,915.0,78.5,3.75,12.9,584.5,888.7,708.74
2018,2,27,15,0,900.0,77.0,3.7,12.9,547.0,856.75,686.93
2018,2,27,15,15,880.5,74.5,3.7,12.9,504.5,817.17,659.59
2018,2,27,15,30,861.0,72.0,3.7,12.9,462.0,781.98,635.24
2018,2,27,15,45,830.0,69.5,3.8,12.75,413.5,729.22,597.85
2018,2,27,16,0,799.0,67.0,3.9,12.6,365.0,675.56,558.83
2018,2,27,16,15,755.0,63.5,3.9,12.2,314.5,611.29,510.39
2018,2,27,16,30,711.0,60.0,3.9,11.8,264.0,547.92,459.29
2018,2,27,16,45,622.5,56.0,3.85,11.45,209.5,463.36,388.18
2018,2,27,17,0,534.0,52.0,3.8,11.1,155.0,380.93,316.5
2018,2,27,17,15,425.0,42.5,3.8,10.75,109.0,288.65,234.65
2018,2,27,17,30,316.0,33.0,3.8,10.4,63.0,206.37,153.42
2018,2,27,17,45,192.5,21.5,3.8,10.1,36.5,113.72,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,33.5,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,28,6,45,49.0,8.5,2.4,9.15,11.0,8.1,0.0
2018,2,28,7,0,98.0,17.0,2.4,9.4,22.0,13.41,0.0
2018,2,28,7,15,187.0,28.0,2.5,9.6,51.0,21.68,12.32
2018,2,28,7,30,276.0,39.0,2.6,9.8,80.0,29.63,20.64
2018,2,28,7,45,160.5,53.0,2.7,10.0,79.0,42.61,32.74
2018,2,28,8,0,45.0,67.0,2.8,10.2,78.0,62.8,47.21
2018,2,28,8,15,25.5,88.5,2.85,10.35,95.0,82.49,64.63
2018,2,28,8,30,6.0,110.0,2.9,10.5,112.0,101.16,81.43
2018,2,28,8,45,30.0,134.0,3.0,10.6,146.5,128.67,103.82
2018,2,28,9,0,54.0,158.0,3.1,10.7,181.0,160.38,129.87
2018,2,28,9,15,41.0,174.0,3.15,10.9,192.5,174.9,142.24
2018,2,28,9,30,28.0,190.0,3.2,11.1,204.0,188.05,153.11
2018,2,28,9,45,36.0,208.0,3.25,11.25,227.5,211.56,172.22
2018,2,28,10,0,44.0,226.0,3.3,11.4,251.0,236.1,192.06
2018,2,28,10,15,53.5,237.0,3.35,11.5,269.0,255.77,207.9
2018,2,28,10,30,63.0,248.0,3.4,11.6,287.0,276.3,224.43
2018,2,28,10,45,154.5,272.0,3.5,11.7,372.0,369.84,300.84
2018,2,28,11,0,246.0,296.0,3.6,11.8,457.0,473.0,383.23
2018,2,28,11,15,258.0,305.0,3.6,11.85,478.0,503.8,406.88
2018,2,28,11,30,270.0,314.0,3.6,11.9,499.0,534.74,430.77
2018,2,28,11,45,269.5,319.0,3.65,11.95,506.0,551.5,443.54
2018,2,28,12,0,269.0,324.0,3.7,12.0,513.0,567.31,455.6
2018,2,28,12,15,227.5,329.5,3.7,12.05,489.5,537.17,431.54
2018,2,28,12,30,186.0,335.0,3.7,12.1,466.0,514.52,413.12
2018,2,28,12,45,142.5,326.0,3.7,12.15,426.0,472.07,379.39
2018,2,28,13,0,99.0,317.0,3.7,12.2,386.0,415.15,334.18
2018,2,28,13,15,78.0,305.5,3.65,12.2,359.0,386.37,311.37
2018,2,28,13,30,57.0,294.0,3.6,12.2,332.0,356.95,287.79
2018,2,28,13,45,59.0,284.0,3.6,12.2,322.5,349.67,282.61
2018,2,28,14,0,61.0,274.0,3.6,12.2,313.0,342.14,277.17
2018,2,28,14,15,45.0,250.0,3.55,12.15,278.0,302.04,245.11
2018,2,28,14,30,29.0,226.0,3.5,12.1,243.0,261.96,212.81
2018,2,28,14,45,18.5,194.5,3.45,12.1,205.0,207.06,168.25
2018,2,28,15,0,8.0,163.0,3.4,12.1,167.0,165.42,133.99
2018,2,28,15,15,5.0,138.5,3.4,12.1,141.0,137.88,111.35
2018,2,28,15,30,2.0,114.0,3.4,12.1,115.0,110.56,88.63
2018,2,28,15,45,51.5,114.0,3.4,12.05,133.5,155.88,128.88
2018,2,28,16,0,101.0,114.0,3.4,12.0,152.0,202.23,169.32
2018,2,28,16,15,108.0,110.0,3.4,11.95,145.5,200.92,168.28
2018,2,28,16,30,115.0,106.0,3.4,11.9,139.0,199.67,167.01
2018,2,28,16,45,63.5,83.5,3.4,11.9,101.0,129.1,105.92
2018,2,28,17,0,12.0,61.0,3.4,11.9,63.0,67.51,52.13
2018,2,28,17,15,6.0,43.5,3.45,11.85,44.5,46.0,33.11
2018,2,28,17,30,0.0,26.0,3.5,11.8,26.0,24.45,13.67
2018,2,28,17,45,0.0,15.0,3.55,11.8,15.0,13.93,0.0
2018,2,28,18,0,0.0,4.0,3.6,11.8,4.0,3.81,0.0
2018,2,28,18,15,0.0,2.0,3.7,11.75,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.5,8.3,12.55,3.5,3.34,0.0
2018,3,1,7,0,0.0,7.0,8.2,12.6,7.0,6.48,0.0
2018,3,1,7,15,0.0,14.5,7.95,12.65,14.5,13.44,5.51
2018,3,1,7,30,0.0,22.0,7.7,12.7,22.0,20.4,12.28
2018,3,1,7,45,0.0,33.0,7.45,12.75,33.0,30.63,21.69
2018,3,1,8,0,0.0,44.0,7.2,12.8,44.0,40.87,29.48
2018,3,1,8,15,0.0,55.5,6.95,12.8,55.5,51.6,38.78
2018,3,1,8,30,0.0,67.0,6.7,12.8,67.0,62.33,47.97
2018,3,1,8,45,0.0,75.5,6.5,12.8,75.5,70.2,54.6
2018,3,1,9,0,0.0,84.0,6.3,12.8,84.0,78.09,61.18
2018,3,1,9,15,0.0,84.5,6.15,12.8,84.5,78.65,61.48
2018,3,1,9,30,0.0,85.0,6.0,12.8,85.0,79.17,61.75
2018,3,1,9,45,0.0,82.0,5.8,12.8,82.0,76.37,59.22
2018,3,1,10,0,0.0,79.0,5.6,12.8,79.0,73.58,56.72
2018,3,1,10,15,1.5,109.5,5.5,12.75,110.5,102.98,81.29
2018,3,1,10,30,3.0,140.0,5.4,12.7,142.0,132.75,105.94
2018,3,1,10,45,5.5,170.0,5.3,12.7,173.5,163.17,130.93
2018,3,1,11,0,8.0,200.0,5.2,12.7,205.0,194.16,156.21
2018,3,1,11,15,75.5,232.5,5.25,12.65,284.5,281.94,229.47
2018,3,1,11,30,143.0,265.0,5.3,12.6,364.0,378.77,308.82
2018,3,1,11,45,173.5,292.0,5.4,12.5,413.5,437.87,356.36
2018,3,1,12,0,204.0,319.0,5.5,12.4,463.0,498.81,405.04
2018,3,1,12,15,157.0,313.0,5.6,12.4,424.0,459.93,373.26
2018,3,1,12,30,110.0,307.0,5.7,12.4,385.0,418.26,339.22
2018,3,1,12,45,123.5,306.5,5.8,12.35,393.5,433.96,352.58
2018,3,1,13,0,137.0,306.0,5.9,12.3,402.0,449.53,365.75
2018,3,1,13,15,171.0,311.0,6.0,12.3,428.0,489.54,398.83
2018,3,1,13,30,205.0,316.0,6.1,12.3,454.0,529.47,431.7
2018,3,1,13,45,226.5,303.0,6.25,12.3,451.5,536.83,438.99
2018,3,1,14,0,248.0,290.0,6.4,12.3,449.0,556.96,456.29
2018,3,1,14,15,307.5,261.5,6.45,12.35,449.5,577.64,475.45
2018,3,1,14,30,367.0,233.0,6.5,12.4,450.0,595.25,492.21
2018,3,1,14,45,292.0,200.5,6.5,12.5,366.5,488.11,406.27
2018,3,1,15,0,217.0,168.0,6.5,12.6,283.0,382.03,319.7
2018,3,1,15,15,366.5,129.0,6.5,12.6,305.5,469.27,395.95
2018,3,1,15,30,516.0,90.0,6.5,12.6,328.0,538.44,455.65
2018,3,1,15,45,625.5,83.5,6.6,12.65,342.5,598.18,505.38
2018,3,1,16,0,735.0,77.0,6.7,12.7,357.0,644.5,543.93
2018,3,1,16,15,673.5,73.0,6.7,12.6,303.0,573.85,486.86
2018,3,1,16,30,612.0,69.0,6.7,12.5,249.0,501.94,426.38
2018,3,1,16,45,383.0,58.5,6.7,12.4,164.0,324.62,275.27
2018,3,1,17,0,154.0,48.0,6.7,12.3,79.0,149.88,123.79
2018,3,1,17,15,77.0,31.5,6.8,12.25,47.0,83.25,64.94
2018,3,1,17,30,0.0,15.0,6.9,12.2,15.0,13.9,5.42
2018,3,1,17,45,0.0,8.5,7.05,12.1,8.5,7.87,0.0
2018,3,1,18,0,0.0,2.0,7.2,12.0,2.0,1.91,0.0
2018,3,1,18,15,0.0,1.0,7.35,12.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,11.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,6,45,17.0,10.0,2.8,9.9,11.0,9.53,0.0
2018,3,2,7,0,34.0,20.0,2.9,10.2,22.0,17.47,0.0
2018,3,2,7,15,84.5,38.5,3.2,10.45,50.0,31.3,20.9
2018,3,2,7,30,135.0,57.0,3.5,10.7,78.0,45.46,34.66
2018,3,2,7,45,152.5,74.5,3.8,10.9,106.5,58.76,47.12
2018,3,2,8,0,170.0,92.0,4.1,11.1,135.0,86.79,63.1
2018,3,2,8,15,184.0,111.0,4.4,11.25,166.5,117.9,87.51
2018,3,2,8,30,198.0,130.0,4.7,11.4,198.0,150.92,115.3
2018,3,2,8,45,361.5,130.0,5.05,11.5,276.0,205.97,157.29
2018,3,2,9,0,525.0,130.0,5.4,11.6,354.0,280.38,218.1
2018,3,2,9,15,659.5,113.0,5.65,11.7,424.5,348.07,275.95
2018,3,2,9,30,794.0,96.0,5.9,11.8,495.0,428.62,345.21
2018,3,2,9,45,722.5,119.0,6.15,11.85,503.0,460.81,376.08
2018,3,2,10,0,651.0,142.0,6.4,11.9,511.0,485.64,399.3
2018,3,2,10,15,547.5,182.5,6.55,11.95,505.0,497.98,410.46
2018,3,2,10,30,444.0,223.0,6.7,12.0,499.0,502.14,413.67
2018,3,2,10,45,412.5,239.0,6.85,12.0,503.5,520.06,428.33
2018,3,2,11,0,381.0,255.0,7.0,12.0,508.0,527.68,434.48
2018,3,2,11,15,266.5,288.5,7.05,12.0,467.5,494.49,405.62
2018,3,2,11,30,152.0,322.0,7.1,12.0,427.0,444.66,362.91
2018,3,2,11,45,107.5,252.0,7.15,12.0,327.0,343.61,281.31
2018,3,2,12,0,63.0,182.0,7.2,12.0,227.0,238.59,194.99
2018,3,2,12,15,32.5,150.0,7.25,11.95,173.0,174.24,141.18
2018,3,2,12,30,2.0,118.0,7.3,11.9,119.0,112.38,88.71
2018,3,2,12,45,49.0,139.0,7.35,11.85,173.5,187.92,153.5
2018,3,2,13,0,96.0,160.0,7.4,11.8,228.0,253.96,209.84
2018,3,2,13,15,171.0,232.0,7.45,11.75,349.5,402.01,332.69
2018,3,2,13,30,246.0,304.0,7.5,11.7,471.0,567.0,465.87
2018,3,2,13,45,300.0,286.5,7.5,11.65,484.0,598.98,493.3
2018,3,2,14,0,354.0,269.0,7.5,11.6,497.0,629.06,519.53
2018,3,2,14,15,307.0,263.0,7.45,11.55,454.5,579.46,479.69
2018,3,2,14,30,260.0,257.0,7.4,11.5,412.0,529.58,439.46
2018,3,2,14,45,280.0,238.5,7.35,11.45,396.0,523.29,436.18
2018,3,2,15,0,300.0,220.0,7.3,11.4,380.0,514.89,431.07
2018,3,2,15,15,259.5,198.5,7.3,11.4,329.5,450.83,379.07
2018,3,2,15,30,219.0,177.0,7.3,11.4,279.0,387.64,327.16
2018,3,2,15,45,205.0,139.5,7.1,11.2,227.0,326.15,276.97
2018,3,2,16,0,191.0,102.0,6.9,11.0,175.0,264.16,225.49
2018,3,2,16,15,354.5,90.5,6.85,10.9,204.0,370.59,318.3
2018,3,2,16,30,518.0,79.0,6.8,10.8,233.0,454.05,388.95
2018,3,2,16,45,466.0,69.5,6.75,10.65,188.5,388.34,331.28
2018,3,2,17,0,414.0,60.0,6.7,10.5,144.0,325.92,275.08
2018,3,2,17,15,325.0,49.0,6.65,10.35,103.5,245.49,202.31
2018,3,2,17,30,236.0,38.0,6.6,10.2,63.0,177.32,136.76
2018,3,2,17,45,137.5,23.5,6.6,10.05,36.0,99.02,9.01
2018,3,2,18,0,39.0,9.0,6.6,9.9,9.0,22.26,0.0
2018,3,2,18,15,19.5,4.5,6.45,9.8,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,45,65.5,14.0,3.15,9.6,18.0,13.34,0.0
2018,3,3,7,0,131.0,28.0,3.2,9.8,36.0,22.33,3.09
2018,3,3,7,15,207.5,42.5,3.3,9.85,69.5,33.16,22.79
2018,3,3,7,30,284.0,57.0,3.4,9.9,103.0,43.54,33.15
2018,3,3,7,45,256.5,76.0,3.5,9.95,128.5,61.21,49.55
2018,3,3,8,0,229.0,95.0,3.6,10.0,154.0,93.8,67.09
2018,3,3,8,15,304.5,107.0,3.65,10.0,202.5,130.94,93.57
2018,3,3,8,30,380.0,119.0,3.7,10.0,251.0,175.97,129.36
2018,3,3,8,45,485.5,120.0,3.75,9.95,313.5,229.29,173.24
2018,3,3,9,0,591.0,121.0,3.8,9.9,376.0,295.89,229.93
2018,3,3,9,15,649.0,119.5,3.9,9.95,426.5,352.35,279.94
2018,3,3,9,30,707.0,118.0,4.0,10.0,477.0,414.16,334.01
2018,3,3,9,45,600.5,154.5,4.05,10.0,475.5,439.07,357.94
2018,3,3,10,0,494.0,191.0,4.1,10.0,474.0,449.46,368.31
2018,3,3,10,15,505.0,201.5,4.2,10.0,504.5,493.53,405.14
2018,3,3,10,30,516.0,212.0,4.3,10.0,535.0,537.52,441.11
2018,3,3,10,45,450.5,232.5,4.35,10.0,523.0,540.17,442.95
2018,3,3,11,0,385.0,253.0,4.4,10.0,511.0,529.54,434.1
2018,3,3,11,15,282.5,271.0,4.45,9.95,463.0,489.19,400.73
2018,3,3,11,30,180.0,289.0,4.5,9.9,415.0,432.68,353.94
2018,3,3,11,45,201.5,288.0,4.55,9.9,430.5,456.98,374.17
2018,3,3,12,0,223.0,287.0,4.6,9.9,446.0,491.62,402.11
2018,3,3,12,15,298.5,294.0,4.65,9.85,508.0,572.1,467.13
2018,3,3,12,30,374.0,301.0,4.7,9.8,570.0,654.73,532.74
2018,3,3,12,45,446.0,275.0,4.75,9.8,593.0,711.27,578.06
2018,3,3,13,0,518.0,249.0,4.8,9.8,616.0,756.73,615.09
2018,3,3,13,15,474.5,258.0,4.8,9.8,589.0,733.52,596.58
2018,3,3,13,30,431.0,267.0,4.8,9.8,562.0,707.76,576.42
2018,3,3,13,45,292.0,263.0,4.85,9.75,460.0,565.43,464.34
2018,3,3,14,0,153.0,259.0,4.9,9.7,358.0,421.62,347.68
2018,3,3,14,15,128.5,244.0,4.85,9.7,324.5,383.22,316.98
2018,3,3,14,30,104.0,229.0,4.8,9.7,291.0,344.66,285.56
2018,3,3,14,45,224.5,219.0,4.8,9.65,343.0,452.26,377.29
2018,3,3,15,0,345.0,209.0,4.8,9.6,395.0,540.31,451.53
2018,3,3,15,15,354.0,178.0,4.8,9.6,356.0,504.22,424.0
2018,3,3,15,30,363.0,147.0,4.8,9.6,317.0,480.58,406.33
2018,3,3,15,45,464.0,108.5,4.65,9.5,303.5,500.68,425.98
2018,3,3,16,0,565.0,70.0,4.5,9.4,290.0,518.15,442.14
2018,3,3,16,15,600.5,68.5,4.35,9.3,274.5,520.12,443.64
2018,3,3,16,30,636.0,67.0,4.2,9.2,259.0,517.23,439.83
2018,3,3,16,45,575.0,60.5,4.0,9.1,210.0,444.54,377.1
2018,3,3,17,0,514.0,54.0,3.8,9.0,161.0,375.74,316.07
2018,3,3,17,15,457.5,44.5,3.7,8.9,120.0,310.21,255.88
