Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.8,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.8,9.0,8.33,1.68
2018,5,3,6,15,0.0,13.0,3.15,11.85,13.0,12.04,5.14
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,8.59
2018,5,3,6,45,0.0,22.0,3.05,11.9,22.0,20.4,12.84
2018,5,3,7,0,0.0,27.0,3.0,11.9,27.0,25.05,17.05
2018,5,3,7,15,0.0,32.0,3.0,11.95,32.0,29.7,20.03
2018,5,3,7,30,0.0,37.0,3.0,12.0,37.0,34.37,23.96
2018,5,3,7,45,0.0,44.5,3.0,12.05,44.5,41.36,29.84
2018,5,3,8,0,0.0,52.0,3.0,12.1,52.0,48.36,35.68
2018,5,3,8,15,0.0,65.5,3.05,12.2,65.5,60.98,46.2
2018,5,3,8,30,0.0,79.0,3.1,12.3,79.0,73.61,56.63
2018,5,3,8,45,1.0,112.5,3.1,12.4,113.0,104.97,82.56
2018,5,3,9,0,2.0,146.0,3.1,12.5,147.0,136.12,107.98
2018,5,3,9,15,7.0,191.5,3.15,12.55,196.5,180.44,143.87
2018,5,3,9,30,12.0,237.0,3.2,12.6,246.0,225.47,179.86
2018,5,3,9,45,18.5,271.5,3.25,12.7,286.0,262.31,208.89
2018,5,3,10,0,25.0,306.0,3.3,12.8,326.0,300.27,238.54
2018,5,3,10,15,27.5,323.5,3.3,12.9,346.5,321.33,254.62
2018,5,3,10,30,30.0,341.0,3.3,13.0,367.0,342.81,270.98
2018,5,3,10,45,33.0,355.0,3.3,13.15,384.0,361.8,285.31
2018,5,3,11,0,36.0,369.0,3.3,13.3,401.0,381.14,299.85
2018,5,3,11,15,59.0,398.5,3.35,13.4,452.0,433.25,340.14
2018,5,3,11,30,82.0,428.0,3.4,13.5,503.0,487.22,381.24
2018,5,3,11,45,114.5,445.5,3.4,13.65,551.5,547.26,426.59
2018,5,3,12,0,147.0,463.0,3.4,13.8,600.0,602.18,467.57
2018,5,3,12,15,150.5,462.5,3.45,13.9,602.5,611.77,474.48
2018,5,3,12,30,154.0,462.0,3.5,14.0,605.0,620.71,481.22
2018,5,3,12,45,138.0,454.0,3.55,14.15,581.0,601.76,466.86
2018,5,3,13,0,122.0,446.0,3.6,14.3,557.0,581.63,451.75
2018,5,3,13,15,114.0,435.5,3.65,14.4,537.5,565.96,440.34
2018,5,3,13,30,106.0,425.0,3.7,14.5,518.0,536.73,418.91
2018,5,3,13,45,149.5,399.5,3.7,14.6,527.0,567.91,444.37
2018,5,3,14,0,193.0,374.0,3.7,14.7,536.0,584.7,458.93
2018,5,3,14,15,285.0,341.5,3.7,14.75,570.5,652.67,512.93
2018,5,3,14,30,377.0,309.0,3.7,14.8,605.0,703.15,553.42
2018,5,3,14,45,358.0,306.0,3.65,14.85,576.5,675.99,533.22
2018,5,3,15,0,339.0,303.0,3.6,14.9,548.0,648.26,512.99
2018,5,3,15,15,419.0,256.0,3.6,14.9,540.5,672.58,534.8
2018,5,3,15,30,499.0,209.0,3.6,14.9,533.0,677.99,542.43
2018,5,3,15,45,588.5,165.0,3.6,14.9,519.5,692.35,556.63
2018,5,3,16,0,678.0,121.0,3.6,14.9,506.0,692.38,558.98
2018,5,3,16,15,705.5,105.0,3.65,14.75,473.5,667.39,542.25
2018,5,3,16,30,733.0,89.0,3.7,14.6,441.0,635.38,520.05
2018,5,3,16,45,632.0,97.5,3.75,14.45,376.0,547.33,450.98
2018,5,3,17,0,531.0,106.0,3.8,14.3,311.0,463.6,383.63
2018,5,3,17,15,455.5,97.5,3.9,14.1,255.0,380.11,315.44
2018,5,3,17,30,380.0,89.0,4.0,13.9,199.0,308.06,254.71
2018,5,3,17,45,321.5,76.0,4.15,13.65,156.0,245.97,201.05
2018,5,3,18,0,263.0,63.0,4.3,13.4,113.0,189.9,151.49
2018,5,3,18,15,169.5,47.5,4.35,13.15,76.0,118.71,89.87
2018,5,3,18,30,76.0,32.0,4.4,12.9,39.0,65.45,42.21
2018,5,3,18,45,38.0,18.0,4.4,12.7,21.5,29.14,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.81,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.35,11.05,5.0,4.77,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.3,10.0,9.27,0.0
2018,5,4,5,45,8.0,24.5,3.05,11.55,25.5,22.57,12.9
2018,5,4,6,0,16.0,39.0,3.4,11.8,41.0,35.24,25.36
2018,5,4,6,15,16.0,55.0,3.45,12.05,58.0,48.85,38.01
2018,5,4,6,30,16.0,71.0,3.5,12.3,75.0,62.23,50.28
2018,5,4,6,45,18.5,95.5,3.55,12.5,101.0,84.55,70.3
2018,5,4,7,0,21.0,120.0,3.6,12.7,127.0,105.04,88.37
2018,5,4,7,15,32.0,141.0,3.2,13.0,154.0,121.34,96.52
2018,5,4,7,30,43.0,162.0,2.8,13.3,181.0,143.71,113.97
2018,5,4,7,45,34.0,169.0,2.35,13.55,185.0,153.1,121.63
2018,5,4,8,0,25.0,176.0,1.9,13.8,189.0,160.98,128.01
2018,5,4,8,15,15.5,183.0,1.6,14.1,191.5,170.63,135.65
2018,5,4,8,30,6.0,190.0,1.3,14.4,194.0,175.27,138.93
2018,5,4,8,45,11.5,215.0,1.0,14.7,223.0,200.86,158.59
2018,5,4,9,0,17.0,240.0,0.7,15.0,252.0,227.26,178.37
2018,5,4,9,15,42.5,281.0,0.8,15.3,313.0,276.97,216.6
2018,5,4,9,30,68.0,322.0,0.9,15.6,374.0,332.41,258.62
2018,5,4,9,45,97.5,356.0,1.0,15.9,434.0,387.37,299.75
2018,5,4,10,0,127.0,390.0,1.1,16.2,494.0,446.18,343.15
2018,5,4,10,15,164.5,403.0,1.4,16.35,542.5,494.99,380.19
2018,5,4,10,30,202.0,416.0,1.7,16.5,591.0,546.79,419.28
2018,5,4,10,45,270.5,410.5,1.95,16.65,650.5,612.02,468.44
2018,5,4,11,0,339.0,405.0,2.2,16.8,710.0,679.17,518.47
2018,5,4,11,15,362.5,402.0,2.3,16.9,732.5,712.72,542.62
2018,5,4,11,30,386.0,399.0,2.4,17.0,755.0,746.34,566.97
2018,5,4,11,45,431.0,387.0,2.5,17.1,786.5,796.99,603.55
2018,5,4,12,0,476.0,375.0,2.6,17.2,818.0,842.88,636.55
2018,5,4,12,15,543.5,333.5,2.6,17.3,838.5,880.86,664.42
2018,5,4,12,30,611.0,292.0,2.6,17.4,859.0,918.68,692.07
2018,5,4,12,45,438.5,362.0,2.65,17.5,766.5,826.75,624.19
2018,5,4,13,0,266.0,432.0,2.7,17.6,674.0,722.76,547.27
2018,5,4,13,15,292.5,413.5,2.8,17.65,675.0,734.37,558.1
2018,5,4,13,30,319.0,395.0,2.9,17.7,676.0,744.31,566.96
2018,5,4,13,45,498.5,310.0,3.0,17.7,735.5,847.3,646.09
2018,5,4,14,0,678.0,225.0,3.1,17.7,795.0,937.54,713.63
2018,5,4,14,15,769.0,173.0,3.3,17.6,796.5,957.91,729.56
2018,5,4,14,30,860.0,121.0,3.5,17.5,798.0,969.76,740.41
2018,5,4,14,45,833.0,124.5,3.7,17.4,755.0,940.17,722.78
2018,5,4,15,0,806.0,128.0,3.9,17.3,712.0,900.3,697.96
2018,5,4,15,15,796.0,122.5,3.9,17.3,670.5,863.95,674.01
2018,5,4,15,30,786.0,117.0,3.9,17.3,629.0,825.26,648.15
2018,5,4,15,45,754.0,116.0,4.2,16.85,578.0,771.21,613.04
2018,5,4,16,0,722.0,115.0,4.5,16.4,527.0,720.28,579.77
2018,5,4,16,15,714.5,104.0,4.55,16.15,480.5,673.02,546.74
2018,5,4,16,30,707.0,93.0,4.6,15.9,434.0,624.18,511.54
2018,5,4,16,45,682.5,85.5,4.7,15.6,384.0,566.89,467.71
2018,5,4,17,0,658.0,78.0,4.8,15.3,334.0,510.13,422.82
2018,5,4,17,15,624.5,74.0,4.8,15.0,288.5,453.29,375.87
2018,5,4,17,30,591.0,70.0,4.8,14.7,243.0,398.43,328.88
2018,5,4,17,45,520.0,62.0,4.75,14.35,192.0,324.17,264.55
2018,5,4,18,0,449.0,54.0,4.7,14.0,141.0,256.77,204.57
2018,5,4,18,15,347.5,44.5,4.6,13.8,99.5,184.48,140.41
2018,5,4,18,30,246.0,35.0,4.5,13.6,58.0,124.01,83.12
2018,5,4,18,45,142.5,21.5,4.35,13.4,33.0,62.69,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.2,8.0,14.49,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.15,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,12.0,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,3.7,12.1,6.0,5.55,0.0
2018,5,5,5,45,0.0,12.0,3.7,12.2,12.0,11.11,3.57
2018,5,5,6,0,0.0,18.0,3.7,12.3,18.0,16.68,9.05
2018,5,5,6,15,0.0,24.5,3.6,12.35,24.5,22.72,14.7
2018,5,5,6,30,0.0,31.0,3.5,12.4,31.0,28.76,20.29
2018,5,5,6,45,0.0,44.5,3.45,12.45,44.5,41.33,31.67
2018,5,5,7,0,0.0,58.0,3.4,12.5,58.0,53.92,40.83
2018,5,5,7,15,0.0,87.5,3.4,12.55,87.5,80.54,63.41
2018,5,5,7,30,0.0,117.0,3.4,12.6,117.0,106.37,84.99
2018,5,5,7,45,2.0,136.0,3.45,12.7,137.0,123.87,99.23
2018,5,5,8,0,4.0,155.0,3.5,12.8,157.0,141.76,113.65
2018,5,5,8,15,12.5,189.0,3.45,13.0,196.5,174.88,140.27
2018,5,5,8,30,21.0,223.0,3.4,13.2,236.0,209.28,167.65
2018,5,5,8,45,28.5,250.5,3.35,13.4,269.5,235.45,188.18
2018,5,5,9,0,36.0,278.0,3.3,13.6,303.0,266.48,212.47
2018,5,5,9,15,39.5,297.5,3.05,13.8,326.5,289.68,230.18
2018,5,5,9,30,43.0,317.0,2.8,14.0,350.0,313.43,248.11
2018,5,5,9,45,44.0,329.5,2.6,14.25,364.5,329.89,260.13
2018,5,5,10,0,45.0,342.0,2.4,14.5,379.0,346.45,272.09
2018,5,5,10,15,37.5,340.5,2.4,14.55,372.0,344.1,269.74
2018,5,5,10,30,30.0,339.0,2.4,14.6,365.0,340.81,266.73
2018,5,5,10,45,39.0,364.0,2.4,14.7,398.5,374.96,292.73
2018,5,5,11,0,48.0,389.0,2.4,14.8,432.0,410.13,319.11
2018,5,5,11,15,49.0,396.5,2.65,14.7,441.0,422.35,328.6
2018,5,5,11,30,50.0,404.0,2.9,14.6,450.0,434.56,338.2
2018,5,5,11,45,49.5,402.5,3.15,14.5,448.5,436.44,340.05
2018,5,5,12,0,49.0,401.0,3.4,14.4,447.0,438.0,341.71
2018,5,5,12,15,40.5,357.0,3.7,14.25,395.0,388.78,304.76
2018,5,5,12,30,32.0,313.0,4.0,14.1,343.0,338.48,266.52
2018,5,5,12,45,20.5,264.0,4.35,13.95,283.0,279.35,220.66
2018,5,5,13,0,9.0,215.0,4.7,13.8,223.0,212.83,168.0
2018,5,5,13,15,11.5,241.5,4.85,13.7,251.5,241.38,191.2
2018,5,5,13,30,14.0,268.0,5.0,13.6,280.0,270.24,214.47
2018,5,5,13,45,19.0,286.0,5.1,13.45,302.0,293.51,233.47
2018,5,5,14,0,24.0,304.0,5.2,13.3,324.0,328.9,262.05
2018,5,5,14,15,39.0,321.0,5.3,13.35,352.5,362.6,289.54
2018,5,5,14,30,54.0,338.0,5.4,13.4,381.0,396.29,316.97
2018,5,5,14,45,105.0,325.5,5.5,13.4,403.5,444.71,357.57
2018,5,5,15,0,156.0,313.0,5.6,13.4,426.0,477.22,385.64
2018,5,5,15,15,337.5,259.0,5.6,13.4,485.0,589.82,480.16
2018,5,5,15,30,519.0,205.0,5.6,13.4,544.0,690.57,563.34
2018,5,5,15,45,542.0,183.0,5.5,13.6,514.0,667.99,546.69
2018,5,5,16,0,565.0,161.0,5.4,13.8,484.0,647.06,531.49
2018,5,5,16,15,482.5,164.5,5.35,13.8,423.0,561.21,463.6
2018,5,5,16,30,400.0,168.0,5.3,13.8,362.0,485.9,402.91
2018,5,5,16,45,422.5,143.5,5.2,13.8,327.5,455.25,379.22
2018,5,5,17,0,445.0,119.0,5.1,13.8,293.0,421.14,351.75
2018,5,5,17,15,442.5,102.5,5.2,13.6,254.5,378.61,316.43
2018,5,5,17,30,440.0,86.0,5.3,13.4,216.0,335.36,279.12
2018,5,5,17,45,413.5,73.5,5.35,13.25,176.5,285.23,234.46
2018,5,5,18,0,387.0,61.0,5.4,13.1,137.0,237.47,190.46
2018,5,5,18,15,294.0,49.0,5.3,12.9,97.0,169.94,130.33
2018,5,5,18,30,201.0,37.0,5.2,12.7,57.0,113.34,77.42
2018,5,5,18,45,114.0,22.5,5.15,12.5,32.5,57.63,0.0
2018,5,5,19,0,27.0,8.0,5.1,12.3,8.0,12.39,0.0
2018,5,5,19,15,13.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,27.0,9.5,3.8,11.65,11.0,9.05,0.0
2018,5,6,5,30,54.0,19.0,4.0,11.8,22.0,15.9,0.0
2018,5,6,5,45,133.0,35.5,4.2,11.95,53.5,29.06,18.67
2018,5,6,6,0,212.0,52.0,4.4,12.1,85.0,39.68,29.32
2018,5,6,6,15,219.0,69.0,4.35,12.2,114.0,54.53,43.09
2018,5,6,6,30,226.0,86.0,4.3,12.3,143.0,66.72,54.32
2018,5,6,6,45,137.5,104.0,4.3,12.45,141.0,83.76,69.62
2018,5,6,7,0,49.0,122.0,4.3,12.6,139.0,102.84,82.01
2018,5,6,7,15,44.5,145.5,4.25,12.75,163.0,125.89,99.98
2018,5,6,7,30,40.0,169.0,4.2,12.9,187.0,148.85,118.67
2018,5,6,7,45,69.5,199.0,4.2,13.05,234.5,183.12,145.48
2018,5,6,8,0,99.0,229.0,4.2,13.2,282.0,221.45,175.83
2018,5,6,8,15,207.5,232.0,4.25,13.4,356.5,263.48,207.55
2018,5,6,8,30,316.0,235.0,4.3,13.6,431.0,317.86,250.71
2018,5,6,8,45,531.5,189.5,4.4,13.75,547.5,390.22,308.7
2018,5,6,9,0,747.0,144.0,4.5,13.9,664.0,486.48,386.92
2018,5,6,9,15,785.5,137.0,4.6,14.1,712.0,545.56,435.85
2018,5,6,9,30,824.0,130.0,4.7,14.3,760.0,604.31,483.73
2018,5,6,9,45,864.0,118.0,4.8,14.45,804.5,661.84,529.97
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,720.01,575.86
2018,5,6,10,15,757.0,183.5,5.05,14.7,820.0,728.14,580.01
2018,5,6,10,30,610.0,261.0,5.2,14.8,791.0,722.13,572.91
2018,5,6,10,45,598.0,280.5,5.3,14.9,810.0,758.23,599.67
2018,5,6,11,0,586.0,300.0,5.4,15.0,829.0,792.26,624.36
2018,5,6,11,15,507.0,342.0,5.45,15.05,804.5,786.65,617.92
2018,5,6,11,30,428.0,384.0,5.5,15.1,780.0,774.86,606.93
2018,5,6,11,45,448.0,380.5,5.55,15.15,797.0,806.38,630.75
2018,5,6,12,0,468.0,377.0,5.6,15.2,814.0,836.98,653.62
2018,5,6,12,15,555.0,335.5,5.55,15.2,853.0,893.85,697.37
2018,5,6,12,30,642.0,294.0,5.5,15.2,892.0,951.03,740.75
2018,5,6,12,45,594.0,305.5,5.5,15.2,854.0,924.94,720.9
2018,5,6,13,0,546.0,317.0,5.5,15.2,816.0,895.15,698.8
2018,5,6,13,15,424.0,362.0,5.35,15.15,745.0,823.11,642.75
2018,5,6,13,30,302.0,407.0,5.2,15.1,674.0,739.4,577.85
2018,5,6,13,45,363.0,369.5,5.1,15.05,682.0,761.9,597.49
2018,5,6,14,0,424.0,332.0,5.0,15.0,690.0,793.61,623.01
2018,5,6,14,15,412.5,313.5,4.95,14.9,651.0,759.41,598.68
2018,5,6,14,30,401.0,295.0,4.9,14.8,612.0,723.47,573.25
2018,5,6,14,45,252.0,308.0,4.8,14.75,504.0,577.34,460.23
2018,5,6,15,0,103.0,321.0,4.7,14.7,396.0,424.1,338.73
2018,5,6,15,15,86.5,292.0,4.7,14.7,352.5,376.58,302.35
2018,5,6,15,30,70.0,263.0,4.7,14.7,309.0,329.59,265.56
2018,5,6,15,45,74.5,242.0,4.65,14.5,287.5,309.58,250.77
2018,5,6,16,0,79.0,221.0,4.6,14.3,266.0,288.95,235.25
2018,5,6,16,15,186.0,203.0,4.6,14.15,297.0,358.57,295.23
2018,5,6,16,30,293.0,185.0,4.6,14.0,328.0,418.1,345.81
2018,5,6,16,45,312.5,162.0,4.55,13.9,299.0,392.53,325.92
2018,5,6,17,0,332.0,139.0,4.5,13.8,270.0,364.24,303.39
2018,5,6,17,15,343.0,116.5,4.5,13.7,234.5,338.29,281.7
2018,5,6,17,30,354.0,94.0,4.5,13.6,199.0,300.51,249.3
2018,5,6,17,45,320.0,79.0,4.45,13.45,160.0,248.74,203.91
2018,5,6,18,0,286.0,64.0,4.4,13.3,121.0,200.24,160.31
2018,5,6,18,15,182.5,48.5,4.3,13.25,81.0,123.96,94.42
2018,5,6,18,30,79.0,33.0,4.2,13.2,41.0,66.66,44.74
2018,5,6,18,45,39.5,18.5,4.05,13.1,22.5,30.0,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.81,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,11.91,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,19.9,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,29.26,18.94
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,39.57,29.14
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,43.35,33.0
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,47.05,36.54
2018,5,7,6,45,607.5,71.0,4.55,13.7,258.5,49.3,38.61
2018,5,7,7,0,660.0,77.0,4.5,13.9,310.0,61.2,39.81
2018,5,7,7,15,697.0,81.5,4.5,14.1,362.5,109.55,61.14
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,166.67,102.15
2018,5,7,7,45,761.5,89.5,4.45,14.5,466.5,220.7,147.44
2018,5,7,8,0,789.0,93.0,4.4,14.7,518.0,277.71,198.04
2018,5,7,8,15,808.5,96.5,4.35,14.95,566.5,334.92,249.69
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,393.67,301.93
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,450.42,351.52
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,510.35,402.05
2018,5,7,9,15,872.0,105.0,4.15,15.8,744.5,565.73,447.64
2018,5,7,9,30,886.0,106.0,4.1,16.0,785.0,620.86,491.71
2018,5,7,9,45,898.5,105.5,4.05,16.2,820.5,673.16,532.43
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,724.51,571.32
2018,5,7,10,15,917.0,107.0,4.0,16.55,884.0,772.25,605.26
2018,5,7,10,30,923.0,109.0,4.0,16.7,912.0,818.04,636.9
2018,5,7,10,45,927.0,109.5,4.05,16.8,932.5,858.62,664.88
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,896.69,690.92
2018,5,7,11,15,933.5,111.0,4.1,17.0,966.5,931.23,714.11
2018,5,7,11,30,936.0,112.0,4.1,17.1,980.0,962.84,735.18
2018,5,7,11,45,863.5,158.5,4.1,17.2,963.0,972.71,741.24
2018,5,7,12,0,791.0,205.0,4.1,17.3,946.0,970.87,739.5
2018,5,7,12,15,708.5,256.0,4.15,17.3,918.5,965.1,735.84
2018,5,7,12,30,626.0,307.0,4.2,17.3,891.0,947.7,721.94
2018,5,7,12,45,605.5,311.0,4.2,17.35,871.0,941.59,717.55
2018,5,7,13,0,585.0,315.0,4.2,17.4,851.0,932.11,710.8
2018,5,7,13,15,649.5,274.5,4.25,17.35,859.0,962.37,734.97
2018,5,7,13,30,714.0,234.0,4.3,17.3,867.0,987.93,754.39
2018,5,7,13,45,779.0,190.5,4.3,17.3,864.0,999.08,762.65
2018,5,7,14,0,844.0,147.0,4.3,17.3,861.0,1012.85,772.97
2018,5,7,14,15,867.0,128.5,4.35,17.2,838.5,997.35,763.84
2018,5,7,14,30,890.0,110.0,4.4,17.1,816.0,986.67,758.54
2018,5,7,14,45,882.0,107.0,4.45,17.0,779.0,959.08,741.46
2018,5,7,15,0,874.0,104.0,4.5,16.9,742.0,928.53,722.31
2018,5,7,15,15,860.5,102.5,4.5,16.9,699.5,891.95,698.08
2018,5,7,15,30,847.0,101.0,4.5,16.9,657.0,859.8,676.9
2018,5,7,15,45,831.5,97.5,4.7,16.65,610.5,814.69,647.93
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,767.93,617.04
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,714.9,579.92
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,661.32,541.59
2018,5,7,16,45,741.5,82.5,5.05,15.65,411.5,600.72,495.45
2018,5,7,17,0,711.0,78.0,5.1,15.4,359.0,543.24,449.74
2018,5,7,17,15,667.0,73.5,5.15,15.15,307.0,477.29,395.64
2018,5,7,17,30,623.0,69.0,5.2,14.9,255.0,414.35,342.2
2018,5,7,17,45,558.0,62.5,5.2,14.65,205.0,342.85,280.05
2018,5,7,18,0,493.0,56.0,5.2,14.4,155.0,277.39,221.44
2018,5,7,18,15,392.5,47.0,5.05,14.2,111.5,203.29,155.55
2018,5,7,18,30,292.0,38.0,4.9,14.0,68.0,140.75,97.6
2018,5,7,18,45,174.0,23.5,4.75,13.8,39.0,73.55,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.6,10.0,18.54,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.5,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,2.0,4.3,12.25,1.5,0.0,0.0
2018,5,8,5,0,16.0,4.0,4.4,12.3,3.0,0.0,0.0
2018,5,8,5,15,73.0,12.0,4.6,12.5,15.5,11.44,0.0
2018,5,8,5,30,130.0,20.0,4.8,12.7,28.0,15.7,0.07
2018,5,8,5,45,283.0,32.5,5.0,12.95,71.5,25.6,15.98
2018,5,8,6,0,436.0,45.0,5.2,13.2,115.0,34.71,24.9
2018,5,8,6,15,305.0,40.0,5.2,13.35,97.5,27.98,19.34
2018,5,8,6,30,174.0,35.0,5.2,13.5,80.0,24.76,16.6
2018,5,8,6,45,87.0,54.0,5.2,13.7,76.5,42.51,32.55
2018,5,8,7,0,0.0,73.0,5.2,13.9,73.0,67.65,52.26
2018,5,8,7,15,0.0,94.0,5.1,13.95,94.0,86.17,67.8
2018,5,8,7,30,0.0,115.0,5.0,14.0,115.0,104.81,83.24
2018,5,8,7,45,5.0,145.0,4.9,14.05,147.5,132.19,105.57
2018,5,8,8,0,10.0,175.0,4.8,14.1,180.0,160.37,128.34
2018,5,8,8,15,25.5,212.0,4.65,14.1,227.5,198.62,158.92
2018,5,8,8,30,41.0,249.0,4.5,14.1,275.0,234.61,187.5
2018,5,8,8,45,64.0,280.5,4.35,14.1,324.0,275.76,220.06
2018,5,8,9,0,87.0,312.0,4.2,14.1,373.0,319.93,254.82
2018,5,8,9,15,115.5,337.5,4.05,14.2,423.5,363.04,288.42
2018,5,8,9,30,144.0,363.0,3.9,14.3,474.0,411.72,326.11
2018,5,8,9,45,183.5,378.5,3.8,14.35,526.0,461.71,364.74
2018,5,8,10,0,223.0,394.0,3.7,14.4,578.0,515.27,405.66
2018,5,8,10,15,239.0,406.0,3.55,14.6,609.0,552.89,433.32
2018,5,8,10,30,255.0,418.0,3.4,14.8,640.0,591.2,461.14
2018,5,8,10,45,266.5,425.5,3.3,15.0,662.5,622.46,483.48
2018,5,8,11,0,278.0,433.0,3.2,15.2,685.0,653.87,505.67
2018,5,8,11,15,316.0,426.0,3.15,15.4,716.5,694.66,535.42
2018,5,8,11,30,354.0,419.0,3.1,15.6,748.0,736.44,565.5
2018,5,8,11,45,454.0,365.0,3.05,15.8,789.5,796.8,610.6
2018,5,8,12,0,554.0,311.0,3.0,16.0,831.0,853.9,652.74
2018,5,8,12,15,550.0,313.0,3.25,16.1,828.0,866.23,662.2
2018,5,8,12,30,546.0,315.0,3.5,16.2,825.0,876.18,670.35
2018,5,8,12,45,402.0,378.0,3.7,16.3,751.5,805.59,617.13
2018,5,8,13,0,258.0,441.0,3.9,16.4,678.0,723.0,554.7
2018,5,8,13,15,214.5,438.5,4.15,16.3,633.0,669.14,516.52
2018,5,8,13,30,171.0,436.0,4.4,16.2,588.0,625.29,484.84
2018,5,8,13,45,270.5,369.5,4.65,16.15,602.5,668.66,522.67
2018,5,8,14,0,370.0,303.0,4.9,16.1,617.0,709.1,557.89
2018,5,8,14,15,623.5,201.5,5.0,16.05,707.0,851.5,670.43
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,963.1,751.82
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,934.99,732.99
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,904.11,712.96
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,867.43,687.98
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,828.57,661.25
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,788.93,632.29
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,741.6,597.43
2018,5,8,16,15,764.5,87.0,4.5,15.65,497.0,688.77,559.14
2018,5,8,16,30,739.0,85.0,4.4,15.6,448.0,635.75,520.15
2018,5,8,16,45,706.5,81.5,4.3,15.55,397.0,576.51,474.18
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,520.59,429.18
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,456.21,376.49
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,394.9,324.65
2018,5,8,17,45,524.0,61.5,4.2,15.2,197.0,326.3,265.34
2018,5,8,18,0,461.0,55.0,4.2,15.1,149.0,263.6,209.56
2018,5,8,18,15,366.5,45.5,4.05,14.9,107.0,192.96,147.18
2018,5,8,18,30,272.0,36.0,3.9,14.7,65.0,132.34,91.95
2018,5,8,18,45,162.0,22.5,3.75,14.55,37.5,69.95,4.08
2018,5,8,19,0,52.0,9.0,3.6,14.4,10.0,17.87,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,97.0,14.0,3.75,13.15,19.0,13.34,0.0
2018,5,9,5,30,170.0,23.0,4.0,13.4,34.0,18.14,2.64
2018,5,9,5,45,275.5,32.0,4.25,13.65,68.5,24.97,15.52
2018,5,9,6,0,381.0,41.0,4.5,13.9,103.0,30.86,21.49
2018,5,9,6,15,258.5,46.5,4.6,14.05,95.5,34.11,24.74
2018,5,9,6,30,136.0,52.0,4.7,14.2,88.0,41.51,31.52
2018,5,9,6,45,107.0,92.0,4.75,14.3,124.0,75.46,61.8
2018,5,9,7,0,78.0,132.0,4.8,14.4,160.0,110.98,87.72
2018,5,9,7,15,76.0,150.0,4.95,14.5,181.0,132.23,103.36
2018,5,9,7,30,74.0,168.0,5.1,14.6,202.0,153.37,120.2
2018,5,9,7,45,49.0,183.5,5.25,14.7,207.0,167.92,133.05
2018,5,9,8,0,24.0,199.0,5.4,14.8,212.0,184.04,147.01
2018,5,9,8,15,110.0,228.0,5.45,14.9,296.0,230.41,182.51
2018,5,9,8,30,196.0,257.0,5.5,15.0,380.0,295.73,234.26
2018,5,9,8,45,316.5,254.5,5.55,15.1,469.5,356.72,283.03
2018,5,9,9,0,437.0,252.0,5.6,15.2,559.0,432.05,343.88
2018,5,9,9,15,457.5,261.0,5.65,15.35,598.5,478.14,381.43
2018,5,9,9,30,478.0,270.0,5.7,15.5,638.0,525.65,419.55
2018,5,9,9,45,436.5,304.0,5.7,15.6,651.5,556.9,443.48
2018,5,9,10,0,395.0,338.0,5.7,15.7,665.0,583.72,463.31
2018,5,9,10,15,260.5,366.0,5.7,15.8,584.5,532.26,421.42
2018,5,9,10,30,126.0,394.0,5.7,15.9,504.0,467.83,368.65
2018,5,9,10,45,134.0,397.0,5.7,16.0,516.5,485.8,382.58
2018,5,9,11,0,142.0,400.0,5.7,16.1,529.0,503.93,396.35
2018,5,9,11,15,353.0,355.5,5.65,16.2,682.5,659.25,519.56
2018,5,9,11,30,564.0,311.0,5.6,16.3,836.0,827.89,648.2
2018,5,9,11,45,751.5,209.0,5.5,16.4,912.5,922.43,718.76
2018,5,9,12,0,939.0,107.0,5.4,16.5,989.0,1008.12,777.96
2018,5,9,12,15,938.0,107.0,5.4,16.55,986.5,1025.61,789.54
2018,5,9,12,30,937.0,107.0,5.4,16.6,984.0,1039.6,799.18
2018,5,9,12,45,934.0,107.5,5.35,16.65,974.0,1048.52,805.02
2018,5,9,13,0,931.0,108.0,5.3,16.7,964.0,1053.81,808.47
2018,5,9,13,15,927.5,107.0,5.45,16.7,946.5,1053.37,809.88
2018,5,9,13,30,924.0,106.0,5.6,16.7,929.0,1049.26,808.85
2018,5,9,13,45,918.5,105.5,5.7,16.65,904.5,1040.05,804.14
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,1027.31,797.04
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,1007.63,785.23
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,984.71,771.12
2018,5,9,14,45,884.5,102.0,6.15,16.35,779.0,955.87,752.83
2018,5,9,15,0,873.0,101.0,6.3,16.3,741.0,924.25,732.37
2018,5,9,15,15,859.5,99.0,6.3,16.3,698.5,887.16,706.82
2018,5,9,15,30,846.0,97.0,6.3,16.3,656.0,847.84,679.46
2018,5,9,15,45,826.5,95.0,6.55,15.95,608.5,807.75,653.16
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,759.81,620.24
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,705.73,580.76
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,651.4,540.43
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,590.72,492.71
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,533.58,446.09
2018,5,9,17,15,644.0,76.5,6.7,14.6,305.5,468.16,391.26
2018,5,9,17,30,599.0,72.0,6.6,14.4,254.0,405.88,337.53
2018,5,9,17,45,531.5,65.0,6.5,14.2,204.0,333.9,274.42
2018,5,9,18,0,464.0,58.0,6.4,14.0,154.0,268.26,215.44
2018,5,9,18,15,365.0,48.5,6.2,13.85,111.0,195.69,150.76
2018,5,9,18,30,266.0,39.0,6.0,13.7,68.0,134.26,94.77
2018,5,9,18,45,156.5,24.5,5.85,13.6,39.5,71.47,11.94
2018,5,9,19,0,47.0,10.0,5.7,13.5,11.0,17.97,0.0
2018,5,9,19,15,23.5,5.0,5.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.3,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.3,4.0,0.0,0.0
2018,5,10,5,15,71.0,16.5,4.95,12.55,21.0,15.73,0.0
2018,5,10,5,30,132.0,29.0,5.1,12.8,38.0,23.05,6.59
2018,5,10,5,45,230.0,41.5,5.3,13.05,73.0,32.26,21.85
2018,5,10,6,0,328.0,54.0,5.5,13.3,108.0,41.11,30.58
2018,5,10,6,15,342.0,68.0,5.5,13.45,142.0,50.6,39.48
2018,5,10,6,30,356.0,82.0,5.5,13.6,176.0,59.59,47.74
2018,5,10,6,45,246.0,106.5,5.5,13.75,178.0,80.82,66.68
2018,5,10,7,0,136.0,131.0,5.5,13.9,180.0,106.63,83.31
2018,5,10,7,15,138.5,156.5,5.55,14.0,213.0,137.07,105.18
2018,5,10,7,30,141.0,182.0,5.6,14.1,246.0,168.39,129.96
2018,5,10,7,45,321.0,176.5,5.7,14.25,345.0,207.54,155.02
2018,5,10,8,0,501.0,171.0,5.8,14.4,444.0,267.63,200.25
2018,5,10,8,15,636.5,144.5,5.9,14.5,524.0,320.69,244.02
2018,5,10,8,30,772.0,118.0,6.0,14.6,604.0,391.31,303.62
2018,5,10,8,45,766.5,129.5,6.15,14.75,641.0,444.47,351.04
2018,5,10,9,0,761.0,141.0,6.3,14.9,678.0,496.08,395.9
2018,5,10,9,15,680.5,188.0,6.3,15.0,688.0,534.85,428.64
2018,5,10,9,30,600.0,235.0,6.3,15.1,698.0,567.27,454.67
2018,5,10,9,45,577.0,259.5,6.35,15.25,721.0,607.39,486.24
2018,5,10,10,0,554.0,284.0,6.4,15.4,744.0,644.65,514.77
2018,5,10,10,15,532.5,305.5,6.4,15.5,759.0,677.26,539.21
2018,5,10,10,30,511.0,327.0,6.4,15.6,774.0,707.01,561.01
2018,5,10,10,45,541.0,323.5,6.4,15.7,807.0,752.59,595.7
2018,5,10,11,0,571.0,320.0,6.4,15.8,840.0,798.62,630.3
2018,5,10,11,15,679.0,262.0,6.3,15.85,888.5,861.54,679.38
2018,5,10,11,30,787.0,204.0,6.2,15.9,937.0,922.92,724.35
2018,5,10,11,45,722.5,244.5,6.05,15.9,920.5,930.37,728.43
2018,5,10,12,0,658.0,285.0,5.9,15.9,904.0,927.94,724.32
2018,5,10,12,15,626.5,305.5,6.0,15.9,894.0,933.14,727.69
2018,5,10,12,30,595.0,326.0,6.1,15.9,884.0,935.33,728.87
2018,5,10,12,45,634.5,298.5,6.2,15.85,888.0,957.88,747.56
2018,5,10,13,0,674.0,271.0,6.3,15.8,892.0,978.09,764.56
2018,5,10,13,15,711.0,243.5,6.45,15.7,887.5,992.37,776.82
2018,5,10,13,30,748.0,216.0,6.6,15.6,883.0,1002.78,786.04
2018,5,10,13,45,780.0,190.0,6.75,15.55,869.0,999.18,785.15
2018,5,10,14,0,812.0,164.0,6.9,15.5,855.0,998.85,786.82
2018,5,10,14,15,828.5,148.0,6.95,15.45,830.5,989.19,781.29
2018,5,10,14,30,845.0,132.0,7.0,15.4,806.0,975.36,772.85
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,948.43,754.86
2018,5,10,15,0,838.0,118.0,7.1,15.3,734.0,918.37,734.56
2018,5,10,15,15,805.5,121.0,7.1,15.3,685.0,870.64,700.58
2018,5,10,15,30,773.0,124.0,7.1,15.3,636.0,821.8,665.49
2018,5,10,15,45,741.0,121.5,7.25,15.15,584.0,770.03,628.61
2018,5,10,16,0,709.0,119.0,7.4,15.0,532.0,714.7,588.31
2018,5,10,16,15,699.5,110.0,7.4,14.85,487.0,669.03,554.61
2018,5,10,16,30,690.0,101.0,7.4,14.7,442.0,622.04,518.76
2018,5,10,16,45,663.5,98.0,7.4,14.5,396.5,569.57,476.77
2018,5,10,17,0,637.0,95.0,7.4,14.3,351.0,517.75,434.22
2018,5,10,17,15,587.5,89.5,7.4,14.1,300.0,450.99,378.17
2018,5,10,17,30,538.0,84.0,7.4,13.9,249.0,387.83,323.69
2018,5,10,17,45,465.5,76.5,7.4,13.65,200.0,315.85,260.66
2018,5,10,18,0,393.0,69.0,7.4,13.4,151.0,249.69,201.57
2018,5,10,18,15,299.0,56.5,7.3,13.25,109.0,180.59,140.12
2018,5,10,18,30,205.0,44.0,7.2,13.1,67.0,122.29,87.57
2018,5,10,18,45,119.5,28.5,7.15,12.95,40.5,65.01,16.32
2018,5,10,19,0,34.0,13.0,7.1,12.8,14.0,18.52,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.75,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,3.15,11.35,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,79.5,16.5,3.35,11.65,21.0,15.73,0.0
2018,5,11,5,30,136.0,27.0,3.5,11.9,37.0,21.32,6.96
2018,5,11,5,45,212.0,40.5,3.7,12.15,69.5,31.36,21.29
2018,5,11,6,0,288.0,54.0,3.9,12.4,102.0,40.97,30.63
2018,5,11,6,15,335.0,67.0,4.0,12.65,142.0,49.72,38.86
2018,5,11,6,30,382.0,80.0,4.1,12.9,182.0,58.05,46.51
2018,5,11,6,45,422.5,92.5,4.2,13.1,227.5,65.57,53.25
2018,5,11,7,0,463.0,105.0,4.3,13.3,273.0,83.74,58.91
2018,5,11,7,15,480.0,120.5,4.25,13.6,318.0,127.66,83.92
2018,5,11,7,30,497.0,136.0,4.2,13.9,363.0,173.9,118.63
2018,5,11,7,45,520.5,146.5,4.15,14.15,409.0,219.67,156.64
2018,5,11,8,0,544.0,157.0,4.1,14.4,455.0,268.1,198.54
2018,5,11,8,15,576.5,162.5,4.1,14.75,503.5,317.68,241.52
2018,5,11,8,30,609.0,168.0,4.1,15.1,552.0,370.45,286.79
2018,5,11,8,45,620.5,179.5,4.1,15.45,595.0,422.48,330.89
2018,5,11,9,0,632.0,191.0,4.1,15.8,638.0,475.11,374.3
2018,5,11,9,15,633.0,206.0,4.15,16.15,675.0,525.57,414.84
2018,5,11,9,30,634.0,221.0,4.2,16.5,712.0,575.2,453.64
2018,5,11,9,45,724.5,190.0,4.3,16.85,774.0,639.7,504.32
2018,5,11,10,0,815.0,159.0,4.4,17.2,836.0,710.82,559.12
2018,5,11,10,15,871.0,135.5,4.45,17.4,880.5,766.55,601.02
2018,5,11,10,30,927.0,112.0,4.5,17.6,925.0,825.49,642.4
2018,5,11,10,45,934.0,111.0,4.5,17.85,946.5,867.02,670.39
2018,5,11,11,0,941.0,110.0,4.5,18.1,968.0,906.21,696.57
2018,5,11,11,15,945.0,109.5,4.5,18.2,981.5,940.72,719.69
2018,5,11,11,30,949.0,109.0,4.5,18.3,995.0,972.35,740.73
2018,5,11,11,45,952.5,108.0,4.5,18.45,1001.5,999.99,758.84
2018,5,11,12,0,956.0,107.0,4.5,18.6,1008.0,1024.43,774.76
2018,5,11,12,15,956.5,106.5,4.5,18.7,1006.5,1043.12,786.97
2018,5,11,12,30,957.0,106.0,4.5,18.8,1005.0,1058.29,796.9
2018,5,11,12,45,955.0,106.5,4.55,18.9,995.5,1068.37,804.04
2018,5,11,13,0,953.0,107.0,4.6,19.0,986.0,1074.77,808.86
2018,5,11,13,15,948.0,106.5,4.7,19.0,967.0,1073.38,809.4
2018,5,11,13,30,943.0,106.0,4.8,19.0,948.0,1068.26,807.57
2018,5,11,13,45,936.5,105.0,4.9,19.05,922.5,1057.41,801.81
2018,5,11,14,0,930.0,104.0,5.0,19.1,897.0,1042.98,793.69
2018,5,11,14,15,922.0,103.5,5.15,19.1,865.5,1024.14,783.13
2018,5,11,14,30,914.0,103.0,5.3,19.1,834.0,1001.99,770.23
2018,5,11,14,45,903.5,101.5,5.45,19.05,796.0,973.21,752.73
2018,5,11,15,0,893.0,100.0,5.6,19.0,758.0,941.55,733.01
2018,5,11,15,15,880.0,98.0,5.6,19.0,715.0,904.41,708.11
2018,5,11,15,30,867.0,96.0,5.6,19.0,672.0,864.94,681.38
2018,5,11,15,45,850.5,93.0,5.8,18.8,624.5,819.36,651.35
2018,5,11,16,0,834.0,90.0,6.0,18.6,577.0,777.94,623.84
2018,5,11,16,15,812.5,87.0,5.95,18.3,527.0,725.31,586.55
2018,5,11,16,30,791.0,84.0,5.9,18.0,477.0,672.05,548.16
2018,5,11,16,45,763.0,80.0,5.8,17.75,425.0,613.0,503.14
2018,5,11,17,0,735.0,76.0,5.7,17.5,373.0,554.55,456.54
2018,5,11,17,15,693.0,71.5,5.5,17.1,320.5,490.59,404.1
2018,5,11,17,30,651.0,67.0,5.3,16.7,268.0,427.49,350.82
2018,5,11,17,45,589.0,61.0,5.1,16.3,217.0,356.54,289.63
2018,5,11,18,0,527.0,55.0,4.9,15.9,166.0,291.28,231.66
2018,5,11,18,15,431.5,47.0,4.7,15.65,121.5,218.08,166.85
2018,5,11,18,30,336.0,39.0,4.5,15.4,77.0,154.96,109.66
2018,5,11,18,45,215.0,27.0,4.3,15.15,47.0,89.2,29.46
2018,5,11,19,0,94.0,15.0,4.1,14.9,17.0,31.32,0.0
2018,5,11,19,15,47.0,7.5,3.95,15.0,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,143.5,17.0,2.4,15.55,26.0,16.2,0.0
2018,5,12,5,30,252.0,28.0,2.4,15.9,47.0,23.38,9.03
2018,5,12,5,45,365.0,36.5,2.4,16.3,87.0,28.86,18.87
2018,5,12,6,0,478.0,45.0,2.4,16.7,127.0,34.17,24.21
2018,5,12,6,15,549.0,51.5,2.45,16.95,176.0,37.49,27.46
2018,5,12,6,30,620.0,58.0,2.5,17.2,225.0,40.69,30.44
2018,5,12,6,45,668.0,62.5,2.55,17.4,277.0,46.32,35.42
2018,5,12,7,0,716.0,67.0,2.6,17.6,329.0,64.61,37.4
2018,5,12,7,15,749.0,70.5,2.55,17.85,381.5,114.64,61.09
2018,5,12,7,30,782.0,74.0,2.5,18.1,434.0,168.64,99.82
2018,5,12,7,45,806.0,77.5,2.45,18.35,485.5,224.6,146.53
2018,5,12,8,0,830.0,81.0,2.4,18.6,537.0,283.03,197.61
2018,5,12,8,15,847.5,83.5,2.25,18.9,585.5,345.28,251.92
2018,5,12,8,30,865.0,86.0,2.1,19.2,634.0,403.78,302.24
2018,5,12,8,45,878.0,88.0,1.9,19.5,678.0,460.78,349.74
2018,5,12,9,0,891.0,90.0,1.7,19.8,722.0,517.9,395.37
2018,5,12,9,15,899.0,93.0,1.7,19.9,761.0,573.1,438.89
2018,5,12,9,30,907.0,96.0,1.7,20.0,800.0,627.42,480.33
2018,5,12,9,45,909.5,100.5,1.65,20.15,832.5,678.48,517.64
2018,5,12,10,0,912.0,105.0,1.6,20.3,865.0,727.71,552.43
2018,5,12,10,15,902.5,115.0,1.75,20.25,887.5,771.22,582.96
2018,5,12,10,30,893.0,125.0,1.9,20.2,910.0,811.55,610.89
2018,5,12,10,45,854.5,148.5,2.05,20.15,913.5,837.47,628.98
2018,5,12,11,0,816.0,172.0,2.2,20.1,917.0,863.59,647.35
2018,5,12,11,15,738.5,220.0,2.4,20.0,901.5,873.62,655.42
2018,5,12,11,30,661.0,268.0,2.6,19.9,886.0,874.56,656.26
2018,5,12,11,45,697.0,249.0,2.8,19.75,904.0,910.75,683.77
2018,5,12,12,0,733.0,230.0,3.0,19.6,922.0,945.44,708.71
2018,5,12,12,15,679.5,256.5,3.2,19.45,897.0,936.7,704.38
2018,5,12,12,30,626.0,283.0,3.4,19.3,872.0,923.5,695.88
2018,5,12,12,45,563.5,313.0,3.55,19.15,839.0,900.27,679.8
2018,5,12,13,0,501.0,343.0,3.7,19.0,806.0,875.25,662.3
2018,5,12,13,15,458.0,358.5,3.8,18.85,775.5,852.35,646.59
2018,5,12,13,30,415.0,374.0,3.9,18.7,745.0,827.27,629.2
2018,5,12,13,45,533.0,305.5,4.0,18.5,769.0,875.4,668.9
2018,5,12,14,0,651.0,237.0,4.1,18.3,793.0,921.84,706.61
2018,5,12,14,15,757.5,179.5,4.05,18.15,803.5,958.44,732.82
2018,5,12,14,30,864.0,122.0,4.0,18.0,814.0,974.29,744.78
2018,5,12,14,45,851.5,120.0,4.0,17.8,776.0,944.25,725.69
2018,5,12,15,0,839.0,118.0,4.0,17.6,738.0,919.19,710.36
2018,5,12,15,15,824.0,115.5,4.0,17.6,695.0,880.99,685.1
2018,5,12,15,30,809.0,113.0,4.0,17.6,652.0,840.69,658.22
2018,5,12,15,45,790.0,110.0,3.75,17.3,605.5,794.68,626.52
2018,5,12,16,0,771.0,107.0,3.5,17.0,559.0,747.37,593.57
2018,5,12,16,15,727.5,108.0,3.35,16.85,504.5,687.96,551.29
2018,5,12,16,30,684.0,109.0,3.2,16.7,450.0,627.19,506.43
2018,5,12,16,45,621.5,108.0,3.1,16.5,392.0,553.18,449.64
2018,5,12,17,0,559.0,107.0,3.0,16.3,334.0,483.07,394.5
2018,5,12,17,15,531.0,96.5,2.85,16.1,288.0,426.86,349.22
2018,5,12,17,30,503.0,86.0,2.7,15.9,242.0,372.32,303.81
2018,5,12,17,45,448.0,76.0,2.6,15.65,196.0,304.79,246.67
2018,5,12,18,0,393.0,66.0,2.5,15.4,150.0,246.41,195.66
2018,5,12,18,15,308.5,54.0,2.4,15.2,109.0,181.07,138.72
2018,5,12,18,30,224.0,42.0,2.3,15.0,68.0,125.36,89.4
2018,5,12,18,45,137.0,28.0,2.15,14.75,41.5,72.29,27.7
2018,5,12,19,0,50.0,14.0,2.0,14.5,15.0,22.44,0.0
2018,5,12,19,15,25.0,7.0,2.05,14.35,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
