Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,7.4,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,13.9,6.32
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,20.4,12.4
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,30.63,21.75
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,40.87,31.05
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,60.4,48.53
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,78.77,61.68
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,88.45,69.65
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,98.15,77.53
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,110.03,87.11
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,121.96,96.64
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,127.36,100.69
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,132.71,104.7
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,141.15,111.21
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,149.73,117.8
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,171.48,135.02
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,193.61,152.4
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,233.85,184.07
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,274.94,215.99
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,325.68,255.26
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,378.2,295.38
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,367.01,286.29
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,354.96,276.78
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,353.98,275.89
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,352.63,274.7
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,408.47,317.99
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,465.85,361.74
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,539.12,417.23
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,605.45,466.77
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,611.45,471.2
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,616.71,475.49
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,678.32,524.61
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,727.12,563.87
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,801.46,621.92
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,863.68,670.63
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,814.32,635.42
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,763.69,599.66
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,746.19,588.21
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,732.21,578.93
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,685.73,544.77
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,639.73,510.72
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,614.5,493.92
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,586.92,474.92
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,497.13,405.26
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,425.25,348.2
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,389.28,320.63
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,352.16,291.25
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,323.32,267.96
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,300.17,248.1
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,269.2,220.45
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,235.82,189.3
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,178.24,137.97
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,128.3,92.65
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,74.29,32.35
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,22.86,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,9.26,2.6
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,13.89,6.88
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,18.54,11.13
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,35.28,26.25
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,52.06,39.2
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,59.06,45.02
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,66.07,50.78
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,70.29,54.12
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,74.51,57.44
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,91.19,71.12
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,107.6,84.43
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,125.64,98.95
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,143.83,113.45
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,170.75,134.95
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,198.14,156.63
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,217.04,171.38
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,236.29,186.37
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,249.25,196.35
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,262.35,206.45
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,264.5,207.91
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,266.58,209.36
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,277.03,217.43
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,287.54,225.53
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,392.08,307.83
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,503.13,392.76
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,626.65,487.2
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,762.21,587.5
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,787.12,606.21
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,810.69,624.7
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,786.51,606.99
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,760.76,588.37
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,760.68,590.39
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,758.39,590.72
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,701.96,549.5
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,645.54,508.0
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,555.1,439.49
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,479.99,381.17
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,476.72,380.78
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,471.33,378.44
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,457.25,369.48
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,441.17,358.82
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,417.15,341.42
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,401.28,330.04
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,377.25,312.07
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,350.24,291.03
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,311.1,258.75
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,271.88,225.51
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,220.74,181.33
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,173.3,139.56
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,127.11,98.69
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,86.33,62.44
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,52.77,24.36
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,17.72,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.86,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.62,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,8.33,1.57
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,12.04,5.05
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,20.86,13.08
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,29.69,21.11
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,52.99,42.0
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,75.48,58.98
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,103.57,82.24
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,132.33,105.63
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,162.2,129.08
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,198.82,158.01
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,216.34,171.98
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,233.65,185.65
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,250.72,199.01
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,267.33,211.81
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,320.24,253.14
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,376.88,296.85
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,417.28,327.65
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,461.01,360.79
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,529.57,413.88
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,605.71,471.85
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,706.36,550.56
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,816.11,634.24
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,873.57,674.92
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,929.94,714.19
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,955.44,731.7
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,977.99,747.48
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,995.04,759.56
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,1008.85,769.55
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,1018.82,777.2
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,1025.37,782.65
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,1025.95,784.3
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,1023.05,783.68
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,1014.11,778.81
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,1001.74,771.7
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,984.04,761.25
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,963.13,748.6
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,937.16,731.82
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,908.3,712.97
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,872.45,688.87
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,840.95,667.84
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,798.78,639.11
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,754.83,608.74
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,704.62,572.7
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,653.59,535.51
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,597.69,492.76
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,542.14,448.38
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,481.64,398.68
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,421.8,348.02
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,355.45,290.52
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,293.91,235.48
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,223.9,173.04
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,163.02,117.83
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,97.88,49.77
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,37.61,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,18.11,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,24.44,12.54
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,32.06,22.11
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,38.11,28.08
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,41.22,31.19
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,44.23,34.02
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,45.88,35.5
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,68.1,39.01
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,121.28,67.73
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,173.83,106.66
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,227.96,152.86
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,284.63,203.45
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,341.5,254.78
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,403.73,309.55
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,459.81,358.26
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,516.15,405.76
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,540.52,427.03
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,553.97,438.36
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,600.55,474.44
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,645.65,508.35
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,726.03,570.33
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,811.11,631.86
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,851.34,659.41
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,889.29,685.51
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,922.13,707.62
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,952.2,727.75
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,978.41,744.86
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,1001.57,759.87
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,1018.19,770.97
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,1031.38,779.9
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,1038.13,784.59
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,1041.35,787.09
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,1041.54,788.08
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,1038.21,786.84
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,1029.3,782.34
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,1016.92,775.56
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,998.7,764.67
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,977.25,751.61
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,950.74,734.74
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,921.33,715.83
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,891.93,696.73
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,853.03,670.71
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,808.48,641.09
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,762.27,609.8
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,710.7,573.65
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,658.5,536.36
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,600.38,492.29
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,545.02,448.56
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,480.98,396.7
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,419.6,345.33
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,352.14,287.37
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,289.86,232.16
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,219.01,169.49
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,157.54,114.41
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,95.02,51.05
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,35.52,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.72,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,18.59,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,26.0,14.12
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,31.07,21.29
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,35.96,26.22
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,33.59,24.41
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,35.9,26.59
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,54.8,43.48
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,69.59,53.81
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,97.51,76.16
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,130.52,102.23
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,173.43,136.78
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,218.9,173.3
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,229.21,182.26
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,236.71,188.55
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,257.22,204.66
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,278.02,220.83
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,314.16,249.15
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,352.18,278.72
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,390.7,308.35
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,430.73,338.88
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,403.31,317.02
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,372.78,292.77
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,353.98,277.94
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,330.5,259.36
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,314.87,247.18
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,298.8,234.61
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,301.84,236.96
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,304.81,239.24
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,289.86,227.71
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,274.65,215.99
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,279.15,219.73
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,283.62,223.44
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,313.14,247.0
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,354.35,279.56
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,507.96,406.39
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,647.82,519.41
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,785.98,628.36
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,904.89,717.0
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,898.59,713.83
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,896.22,714.35
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,866.93,694.23
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,828.28,667.16
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,769.72,625.65
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,714.43,585.95
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,669.19,552.84
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,623.09,517.99
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,502.48,419.58
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,391.28,326.96
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,319.86,267.49
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,263.06,218.97
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,215.3,177.42
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,170.52,137.78
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,125.64,97.98
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,85.48,62.4
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,47.19,25.18
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,14.43,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,3.34,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,5.55,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,8.79,2.0
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,12.04,5.05
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,17.61,10.16
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,23.18,15.23
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,37.61,28.19
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,52.06,39.01
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,63.26,48.41
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,74.48,57.71
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,78.24,60.65
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,81.99,63.57
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,88.03,68.36
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,94.02,73.09
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,102.76,80.07
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,111.54,87.03
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,130.51,102.3
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,149.65,117.59
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,195.67,154.46
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,242.42,191.39
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,268.41,211.54
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,294.83,231.94
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,291.89,229.27
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,288.72,226.54
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,273.63,214.64
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,258.18,202.49
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,250.47,196.46
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,242.62,190.31
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,264.85,207.98
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,287.28,225.71
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,301.08,236.66
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,314.93,247.69
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,338.69,266.58
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,353.09,278.2
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,382.7,302.12
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,412.21,325.89
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,385.53,305.65
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,358.7,285.28
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,269.4,214.82
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,174.53,138.36
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,319.11,262.24
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,438.53,362.68
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,533.37,440.96
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,610.79,504.56
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,570.12,473.31
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,529.12,441.34
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,514.48,430.27
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,496.23,415.48
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,378.75,317.3
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,273.12,227.55
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,203.19,167.39
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,136.16,109.58
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,98.62,76.61
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,60.36,43.36
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,35.58,18.96
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,11.63,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.86,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,12.93,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,22.81,12.31
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,36.57,26.25
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,48.03,37.08
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,54.74,43.49
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,61.22,49.48
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,67.73,55.31
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,73.04,57.1
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,77.86,61.02
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,82.59,64.81
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,89.07,70.03
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,95.54,75.21
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,98.87,77.72
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,102.19,80.22
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,105.95,83.08
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,109.72,85.95
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,124.57,97.94
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,139.58,110.0
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,156.01,123.16
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,172.66,136.44
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,176.68,139.49
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,180.77,142.64
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,183.66,144.8
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,186.54,146.96
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,236.15,186.68
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,286.45,226.5
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,305.1,241.04
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,323.91,255.74
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,322.09,254.31
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,320.12,252.83
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,323.89,255.94
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,327.6,259.03
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,313.5,248.08
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,299.22,237.03
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,302.64,240.03
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,306.04,243.03
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,295.94,235.42
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,285.78,227.76
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,261.14,208.46
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,236.53,189.08
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,217.93,174.39
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,199.38,159.66
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,199.9,160.72
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,200.4,161.79
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,215.16,175.06
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,220.45,180.49
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,208.74,172.13
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,202.14,167.63
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,104.38,84.51
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,22.26,13.55
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,15.75,7.95
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,9.26,2.31
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,16.02,7.89
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,21.76,12.09
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,16.65,6.2
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,12.58,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,6.2,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.91,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,9.26,1.72
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,16.68,8.92
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,24.11,15.83
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,38.54,28.96
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,53.0,42.05
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,59.06,47.47
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,65.13,50.26
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,64.67,49.71
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,64.21,49.15
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,80.57,62.81
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,96.44,75.91
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,106.96,84.42
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,117.53,92.93
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,145.18,115.49
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,173.36,138.34
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,250.23,200.61
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,332.2,266.04
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,381.31,304.8
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,432.85,345.21
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,508.62,405.79
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,592.71,472.03
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,663.32,527.33
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,741.46,587.63
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,776.11,613.71
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,810.35,639.53
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,847.78,667.35
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,884.21,694.29
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,896.94,703.94
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,907.41,712.11
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,892.09,700.45
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,874.03,686.88
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,805.98,635.7
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,745.72,589.55
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,702.27,556.95
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,645.7,514.13
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,578.22,462.41
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,510.93,410.1
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,458.61,369.93
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,406.21,329.16
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,383.48,311.53
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,349.21,284.55
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,277.46,226.12
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,199.89,162.0
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,237.44,195.09
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,272.72,225.91
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,310.26,259.33
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,348.51,292.4
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,322.75,270.99
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,302.24,253.0
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,253.83,210.52
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,207.82,169.25
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,151.89,119.47
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,108.53,80.46
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,67.57,41.38
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,23.61,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,10.9,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,6.67,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,19.28,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,32.32,20.36
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,41.69,30.79
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,51.4,40.1
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,60.12,48.25
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,68.36,55.76
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,88.99,74.08
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,115.24,86.81
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,151.37,112.03
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,187.15,140.54
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,225.3,171.18
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,266.19,204.62
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,303.99,236.3
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,341.48,267.14
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,385.83,302.57
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,434.23,340.87
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,444.29,348.91
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,448.09,351.24
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,482.7,377.58
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,518.26,404.22
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,577.75,449.89
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,642.11,498.64
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,603.82,467.87
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,554.93,429.17
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,518.45,401.47
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,473.07,366.67
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,503.24,390.03
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,534.0,413.45
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,551.85,427.44
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,578.98,448.39
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,547.23,425.08
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,523.96,408.03
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,510.51,398.9
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,496.51,389.27
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,441.81,347.8
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,386.81,305.55
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,346.28,274.51
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,294.61,234.26
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,271.45,216.43
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,248.32,198.43
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,238.01,190.6
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,227.68,182.72
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,229.15,184.94
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,230.38,186.97
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,246.1,201.1
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,251.19,206.45
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,267.89,221.95
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,270.75,225.64
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,276.71,231.38
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,268.04,223.99
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,225.18,186.52
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,183.96,149.72
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,137.7,108.46
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,96.24,71.52
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,59.63,37.04
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,21.59,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,9.2,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.4,0.83
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,10.18,3.44
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,13.43,6.44
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,16.68,9.41
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,27.84,19.46
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,39.01,27.9
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,47.87,35.37
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,56.74,42.76
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,65.16,49.7
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,73.58,56.6
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,79.68,61.49
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,85.78,66.37
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,94.1,73.06
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,102.4,79.7
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,120.45,94.3
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,138.66,108.93
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,153.7,120.94
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,168.95,133.08
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,179.89,141.69
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,190.97,150.39
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,197.04,155.1
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,203.18,159.9
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,207.07,162.9
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,210.97,165.92
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,227.18,178.73
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,243.5,191.58
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,256.09,201.54
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,268.73,211.54
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,278.02,218.9
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,287.31,226.29
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,291.72,229.91
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,296.11,233.55
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,364.71,289.25
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,435.13,345.46
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,492.81,393.02
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,559.84,447.11
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,505.54,404.36
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,465.1,372.15
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,444.59,356.48
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,412.81,331.98
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,399.54,322.82
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,373.57,303.55
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,379.98,311.02
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,382.19,314.79
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,367.59,303.99
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,340.79,282.99
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,314.11,261.53
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,284.21,236.41
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,246.26,203.21
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,215.5,174.93
