Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,1022.37,772.55
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,1004.77,763.33
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,983.93,751.82
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,957.61,736.76
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,928.43,719.44
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,893.89,696.47
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,857.05,671.72
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,815.06,645.32
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,771.43,617.01
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,727.56,586.69
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,677.43,551.05
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,621.03,509.3
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,564.99,465.42
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,504.65,416.56
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,447.86,369.1
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,383.17,313.76
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,322.65,260.39
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,255.85,200.95
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,196.43,147.37
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,132.4,90.98
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,77.42,26.71
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,32.15,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,13.34,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,20.87,3.45
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,29.0,18.88
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,33.41,23.75
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,37.69,27.96
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,40.07,30.29
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,42.38,32.39
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,48.19,37.51
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,79.15,43.68
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,127.54,70.63
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,179.42,109.85
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,233.09,155.52
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,289.02,204.77
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,349.15,257.34
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,405.16,305.78
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,460.05,352.13
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,515.16,397.2
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,568.37,439.25
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,620.59,479.14
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,669.75,515.67
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,717.05,549.84
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,761.51,579.73
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,804.08,607.46
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,843.42,633.05
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,880.37,656.84
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,912.94,677.67
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,942.78,696.63
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,968.87,712.76
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,991.93,726.89
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,1009.91,738.94
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,1024.64,749.0
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,1036.5,757.46
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,1044.91,763.82
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,1045.8,766.51
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,1043.15,767.01
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,1034.47,763.07
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,1022.34,756.97
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,1004.9,748.21
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,984.27,737.27
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,957.61,721.69
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,928.13,704.08
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,893.11,681.53
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,855.75,657.21
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,813.63,631.08
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,775.48,607.28
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,725.98,573.86
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,675.76,539.32
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,619.54,498.7
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,563.77,456.15
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,504.27,409.17
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,445.31,361.2
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,380.87,307.43
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,320.65,255.52
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,253.45,196.98
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,193.75,144.17
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,130.56,89.43
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,76.74,29.16
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,31.78,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,13.34,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,20.22,3.64
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,29.91,19.63
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,35.17,25.25
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,40.22,30.16
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,42.87,32.73
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,45.43,35.06
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,46.28,35.76
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,80.83,45.56
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,126.37,71.38
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,177.57,111.17
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,233.69,158.5
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,287.85,205.8
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,341.99,253.16
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,404.23,306.4
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,458.87,352.95
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,513.74,398.35
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,566.88,441.35
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,619.38,482.67
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,668.64,520.56
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,716.5,556.56
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,752.2,581.78
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,785.09,604.62
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,823.98,631.92
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,860.9,657.66
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,900.74,685.06
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,944.81,715.19
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,948.96,717.77
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,956.17,722.88
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,933.98,708.86
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,900.49,683.54
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,921.86,700.63
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,941.69,716.28
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,984.1,748.2
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,1015.76,771.18
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,1012.9,770.74
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,1006.29,768.28
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,988.7,758.38
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,976.39,752.22
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,954.28,738.89
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,928.74,723.16
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,893.98,699.97
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,856.92,675.04
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,814.58,647.38
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,776.12,622.12
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,727.47,587.89
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,678.0,552.51
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,622.11,510.87
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,566.61,467.29
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,507.36,419.36
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,448.55,370.37
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,383.94,315.17
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,323.52,261.94
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,257.19,202.94
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,198.11,149.64
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,134.22,93.4
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,79.65,33.17
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,33.5,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,14.3,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,21.29,4.55
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,28.92,18.78
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,33.79,24.01
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,38.49,28.58
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,40.84,30.88
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,43.11,32.96
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,44.45,34.12
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,79.87,44.39
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,128.32,73.69
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,179.75,115.31
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,234.72,166.69
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,280.29,210.45
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,323.86,250.15
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,363.05,285.07
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,408.33,323.17
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,455.11,361.8
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,500.82,399.37
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,548.96,438.38
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,599.24,478.59
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,652.29,520.37
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,724.48,578.65
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,801.8,637.8
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,841.28,666.06
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,878.48,692.63
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,916.97,720.4
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,953.59,746.71
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,979.61,765.22
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,1002.53,781.58
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,1020.34,794.63
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,1034.82,805.42
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,1044.4,812.71
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,1050.48,817.66
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,1045.15,814.31
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,1036.4,808.69
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,1023.32,800.1
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,1007.11,789.36
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,992.81,780.51
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,975.09,769.23
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,954.97,756.01
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,931.2,740.16
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,897.69,716.94
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,861.72,691.82
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,820.42,663.21
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,783.06,637.29
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,732.96,600.77
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,682.1,563.21
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,625.69,519.95
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,569.78,474.97
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,511.6,426.96
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,453.61,377.8
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,385.07,318.59
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,321.24,261.95
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,254.77,202.33
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,195.7,148.73
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,132.29,92.78
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,79.9,35.82
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,32.96,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,13.34,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,22.66,5.63
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,33.57,22.82
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,41.98,31.3
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,50.02,38.95
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,62.47,50.35
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,79.29,65.45
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,78.38,64.54
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,102.58,70.82
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,145.06,98.84
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,188.22,133.22
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,231.34,172.43
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,273.2,210.6
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,316.74,247.14
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,360.24,283.73
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,389.96,309.65
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,409.23,325.88
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,429.94,342.42
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,449.26,357.14
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,488.69,387.87
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,528.64,418.68
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,588.9,465.97
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,654.13,516.51
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,713.21,562.67
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,775.54,610.8
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,828.25,651.34
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,883.62,693.46
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,890.48,696.07
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,894.29,696.62
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,916.61,714.47
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,939.17,732.36
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,904.38,705.03
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,866.08,675.18
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,939.13,734.59
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,1001.29,781.58
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,1023.95,798.07
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,1032.54,804.91
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,1015.21,793.39
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,994.63,779.78
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,968.98,762.72
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,940.41,743.56
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,905.4,719.65
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,868.03,693.89
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,825.72,664.38
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,787.38,637.59
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,736.94,601.35
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,685.8,564.06
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,629.85,521.52
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,574.36,477.22
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,513.52,427.53
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,453.03,376.73
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,386.83,319.72
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,325.21,265.13
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,257.96,205.12
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,198.11,151.06
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,133.78,94.5
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,80.43,38.2
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,33.18,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.48,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,21.48,5.33
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,33.1,22.42
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,47.8,36.37
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,62.19,49.7
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,61.0,48.98
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,59.09,47.36
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,63.54,51.28
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,66.15,50.84
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,108.17,85.61
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,150.54,120.06
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,187.88,149.04
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,234.87,186.14
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,280.79,221.48
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,337.16,266.26
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,367.1,291.33
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,395.29,314.36
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,407.85,324.35
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,411.59,326.74
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,447.41,354.56
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,484.43,382.99
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,504.41,397.89
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,523.64,412.13
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,556.59,437.27
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,590.41,462.89
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,601.96,471.18
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,612.65,478.88
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,734.28,576.64
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,854.57,671.13
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,936.45,732.46
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,1004.29,781.04
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,1009.97,784.93
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,1021.95,793.76
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,1021.92,793.81
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,1018.55,791.68
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,1009.36,785.74
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,996.97,777.65
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,978.96,765.96
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,958.01,752.22
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,930.52,734.07
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,900.57,714.07
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,864.36,688.96
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,830.16,665.22
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,786.32,634.94
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,741.45,603.44
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,690.87,566.68
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,640.22,528.1
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,582.72,483.17
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,526.49,438.2
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,464.52,387.26
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,402.13,334.85
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,339.09,280.73
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,281.08,229.76
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,218.53,174.55
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,163.66,125.88
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,104.46,74.54
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,57.39,28.05
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,24.13,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.53,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,22.16,5.96
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,33.83,23.08
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,48.15,36.71
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,62.18,49.72
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,69.58,56.62
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,74.44,61.04
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,74.69,61.18
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,99.35,64.67
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,142.37,89.35
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,189.96,125.39
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,239.59,167.57
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,292.55,214.34
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,345.31,261.62
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,400.08,310.02
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,456.97,359.12
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,510.85,404.7
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,563.47,448.73
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,616.53,492.13
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,666.97,532.84
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,717.17,572.67
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,762.83,607.55
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,806.9,639.59
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,847.41,669.07
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,885.88,696.97
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,919.01,720.38
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,949.59,741.91
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,976.52,760.8
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,1000.62,777.7
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,1018.35,789.63
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,1032.82,799.35
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,1041.5,805.45
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,1046.76,809.29
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,1047.56,810.3
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,1044.87,809.01
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,1038.18,805.25
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,1028.03,799.18
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,1010.56,787.99
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,989.9,774.61
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,964.55,758.22
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,936.25,739.66
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,901.38,715.81
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,870.72,694.97
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,828.68,665.66
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,784.87,634.78
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,733.02,597.48
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,680.58,559.17
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,623.56,515.58
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,567.06,470.47
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,510.06,423.76
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,453.07,375.8
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,387.71,319.67
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,326.61,265.71
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,259.11,205.67
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,198.97,151.52
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,134.83,95.37
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,82.54,42.22
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,34.49,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,13.34,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,21.81,5.96
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,31.94,21.45
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,35.59,25.63
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,39.09,29.14
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,60.79,48.66
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,87.06,72.02
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,107.55,89.96
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,132.77,104.47
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,156.69,120.11
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,193.2,146.83
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,221.93,168.96
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,260.99,200.41
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,295.01,229.91
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,330.27,259.4
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,362.11,285.04
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,400.43,315.52
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,423.66,333.69
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,447.32,351.65
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,482.76,379.06
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,522.93,409.75
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,586.29,458.81
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,656.7,512.38
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,640.87,498.77
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,616.75,479.23
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,583.96,452.72
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,541.84,418.95
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,562.91,433.84
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,583.32,447.91
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,608.45,467.22
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,633.49,486.46
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,618.29,475.3
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,601.91,463.42
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,546.81,422.52
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,501.11,388.13
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,626.41,490.22
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,736.54,578.53
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,866.45,676.54
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,970.37,751.65
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,945.15,734.49
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,917.03,716.02
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,883.33,693.34
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,847.38,668.92
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,806.34,641.31
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,768.99,616.14
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,721.44,582.37
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,672.86,547.37
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,620.77,508.86
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,568.55,467.82
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,510.01,420.53
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,452.89,373.01
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,392.8,321.62
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,334.63,270.34
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,270.64,213.29
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,213.08,161.0
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,150.19,105.37
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,96.71,50.22
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,41.75,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.48,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,21.05,5.67
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,32.02,21.48
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,46.63,35.24
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,61.02,48.5
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,78.36,64.2
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,91.05,75.55
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,103.81,86.74
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,121.5,91.4
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,151.9,107.85
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,188.2,131.82
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,230.58,166.95
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,276.89,206.88
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,324.33,248.83
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,372.45,290.83
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,417.41,329.59
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,460.94,366.16
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,498.5,396.73
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,531.75,422.87
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,592.61,471.43
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,658.57,523.39
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,709.86,563.26
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,762.81,603.97
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,791.24,624.11
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,815.51,640.95
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,840.95,659.58
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,865.87,677.64
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,802.06,627.01
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,725.91,566.66
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,783.83,612.99
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,849.62,664.23
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,919.98,720.18
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,990.43,775.12
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,959.03,751.91
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,923.59,725.44
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,884.65,696.43
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,844.07,665.95
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,791.78,626.71
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,729.06,579.39
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,710.92,567.5
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,690.88,553.98
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,689.68,555.24
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,674.02,545.53
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,643.75,524.07
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,611.52,500.79
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,566.27,466.04
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,520.97,430.75
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,476.47,395.66
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,431.61,359.58
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,371.83,310.02
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,307.61,256.05
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,249.26,206.04
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,196.28,160.08
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,154.01,122.79
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,114.87,88.04
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,80.02,57.14
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,48.05,25.15
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,20.74,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.81,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,12.39,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,20.94,5.79
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,31.04,20.79
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,37.21,27.15
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,43.46,33.14
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,50.57,39.69
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,57.22,45.66
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,68.19,55.34
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,98.97,66.89
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,139.62,91.25
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,183.94,124.76
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,227.78,161.2
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,275.77,202.59
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,325.43,246.44
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,374.66,289.07
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,424.88,331.25
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,475.39,372.47
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,531.6,417.76
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,596.03,468.55
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,651.36,511.66
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,710.6,556.86
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,755.15,588.68
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,797.92,618.4
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,836.98,645.49
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,873.8,670.88
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,906.49,693.7
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,936.47,714.65
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,962.2,732.82
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,984.94,749.17
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,1002.19,762.78
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,1016.16,774.27
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,1024.78,782.61
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,1029.95,788.64
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,1030.13,790.66
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,1026.83,790.36
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,1019.06,786.86
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,1007.88,781.02
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,990.88,770.91
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,970.7,758.56
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,945.43,742.51
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,917.28,724.3
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,883.9,701.38
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,848.23,676.67
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,807.81,649.7
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,765.54,620.88
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,719.17,587.58
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,676.36,556.62
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,623.24,516.83
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,570.05,474.28
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,511.46,426.15
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,454.41,377.93
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,392.21,324.11
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,334.8,272.81
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,270.67,214.96
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,213.02,162.13
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,150.39,106.46
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,97.74,53.49
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,42.09,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,14.3,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,20.61,5.62
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,27.8,17.95
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,31.86,22.36
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,35.8,26.22
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,44.3,33.98
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,52.25,41.1
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,72.67,59.15
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,113.67,82.58
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,138.57,93.05
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,180.97,121.96
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,221.98,152.22
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,281.31,200.51
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,340.58,253.15
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,395.7,301.72
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,437.15,339.02
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,469.89,367.25
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,493.35,385.97
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,503.52,392.69
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,545.52,424.23
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,589.49,456.4
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,598.33,462.18
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,602.94,464.81
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,586.36,450.87
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,562.33,431.28
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,543.1,415.79
