Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,516.06,394.36
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,505.37,386.34
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,493.64,377.46
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,485.29,371.45
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,476.26,364.93
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,488.77,376.18
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,511.25,394.82
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,494.45,381.89
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,487.57,376.36
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,637.1,495.51
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,772.26,600.83
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,888.96,690.72
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,978.33,755.67
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,953.85,739.98
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,926.55,722.87
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,892.26,699.74
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,855.64,674.82
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,815.1,647.8
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,778.53,623.37
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,729.87,588.84
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,680.38,553.22
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,625.56,512.13
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,571.1,469.2
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,512.63,421.93
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,454.48,373.69
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,389.56,318.73
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,328.79,265.8
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,263.02,207.77
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,204.26,155.19
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,140.49,99.76
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,89.51,50.38
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,37.8,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.67,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,14.3,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,20.61,5.67
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,27.82,18.0
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,31.3,21.89
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,34.62,25.19
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,54.66,43.19
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,81.29,66.78
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,100.44,83.46
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,120.67,95.79
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,143.96,113.2
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,176.05,137.55
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,208.13,161.21
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,251.66,194.58
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,293.83,226.24
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,351.75,271.3
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,409.31,316.45
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,486.89,377.99
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,549.4,428.14
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,617.59,481.88
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,642.49,500.32
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,657.2,510.33
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,612.2,473.78
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,546.4,420.5
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,535.43,411.14
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,518.07,396.55
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,514.78,394.01
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,510.36,390.56
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,513.77,393.17
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,516.64,395.38
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,525.3,402.26
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,533.64,409.0
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,534.57,410.49
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,535.02,411.68
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,623.61,481.98
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,711.87,550.82
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,835.74,648.19
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,947.31,733.68
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,975.86,755.11
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,994.97,770.53
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,969.45,754.34
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,941.02,736.26
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,908.15,714.16
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,872.87,690.21
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,832.17,662.88
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,789.68,633.89
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,747.07,604.2
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,698.03,569.14
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,642.88,528.4
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,587.9,485.11
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,527.76,436.42
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,470.93,388.97
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,406.38,333.96
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,345.65,280.58
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,278.78,221.14
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,218.77,166.9
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,152.34,108.68
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,97.91,56.07
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,41.68,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,15.25,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,22.24,6.54
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,32.69,22.09
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,36.89,26.76
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,41.02,30.83
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,43.24,33.02
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,45.42,35.01
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,45.55,35.07
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,78.65,43.66
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,127.51,70.39
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,179.93,110.0
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,233.61,156.04
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,295.02,210.46
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,350.93,261.03
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,407.89,311.81
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,463.49,360.48
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,519.31,408.04
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,572.85,452.62
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,625.62,495.43
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,674.85,534.45
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,722.49,571.38
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,768.14,604.03
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,811.86,634.64
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,852.67,662.98
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,891.1,689.43
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,924.34,712.17
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,954.73,732.83
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,979.8,750.05
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,1001.73,765.13
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,1019.03,777.86
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,1032.94,788.37
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,1040.43,794.22
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,1044.41,797.77
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,972.27,748.95
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,895.37,694.58
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,760.85,593.43
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,618.25,483.42
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,748.96,590.58
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,863.17,680.43
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,902.86,711.17
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,932.52,735.03
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,898.72,711.55
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,862.58,686.5
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,822.38,659.58
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,785.89,635.13
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,739.0,601.68
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,691.08,567.0
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,636.14,525.77
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,581.4,482.33
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,521.56,433.57
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,465.09,386.15
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,401.0,331.15
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,340.71,277.87
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,274.27,218.46
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,214.58,164.29
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,150.61,107.86
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,98.14,57.09
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,41.9,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,11.0,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,12.39,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,19.7,5.13
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,28.62,18.7
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,32.01,22.57
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,35.28,25.87
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,39.62,29.95
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,47.39,36.98
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,59.06,47.37
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,70.65,54.81
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,102.16,81.08
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,133.84,107.05
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,141.47,112.97
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,148.8,118.61
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,155.06,123.3
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,161.24,127.9
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,188.27,149.3
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,215.95,171.0
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,247.04,195.27
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,278.91,219.91
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,307.74,241.97
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,340.23,266.68
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,347.22,271.64
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,353.94,276.48
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,385.21,300.38
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,417.5,324.83
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,473.37,367.42
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,531.12,410.86
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,530.4,409.83
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,528.88,408.5
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,530.89,410.23
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,532.38,411.61
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,533.83,413.01
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,534.79,414.13
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,631.05,489.7
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,727.17,563.43
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,820.71,636.56
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,902.71,700.47
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,953.3,737.69
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,993.38,766.92
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,967.56,750.03
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,938.85,731.51
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,905.63,709.44
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,870.01,685.55
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,828.82,657.85
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,785.95,628.56
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,741.97,597.9
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,691.79,562.06
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,635.75,520.65
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,580.16,477.04
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,519.76,428.65
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,462.9,381.63
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,397.9,326.55
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,337.05,273.4
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,270.0,214.28
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,210.13,160.64
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,144.47,103.58
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,93.26,55.27
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,39.35,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,9.95,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,13.34,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,21.8,6.18
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,31.94,21.47
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,30.92,21.57
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,28.76,20.01
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,26.49,18.13
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,31.55,22.71
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,35.28,26.02
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,39.01,27.76
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,55.33,41.53
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,71.68,55.17
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,75.9,58.51
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,80.13,61.83
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,83.89,64.75
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,87.66,67.66
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,92.73,71.67
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,97.81,75.68
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,109.15,84.81
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,120.58,93.97
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,133.02,103.94
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,145.57,113.97
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,143.53,112.11
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,141.46,110.27
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,144.36,112.5
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,147.34,114.81
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,165.31,129.23
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,183.47,143.75
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,190.99,149.72
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,198.54,155.72
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,218.46,171.6
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,238.51,187.51
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,251.94,198.12
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,265.4,208.78
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,293.57,231.22
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,321.97,253.79
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,467.34,373.28
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,592.07,474.17
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,795.21,634.92
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,970.57,764.64
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,946.81,748.25
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,920.14,730.74
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,886.36,707.39
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,850.32,682.28
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,729.75,593.29
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,602.29,494.53
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,461.21,380.34
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,335.46,275.57
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,366.9,303.95
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,380.23,316.75
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,384.2,320.74
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,371.22,309.93
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,297.76,247.16
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,225.78,185.17
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,162.6,130.38
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,103.62,79.78
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,70.3,50.6
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,40.6,23.16
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,18.66,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.81,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,14.3,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,23.88,7.18
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,35.19,24.21
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,37.53,27.37
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,39.85,29.87
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,50.51,39.6
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,67.68,54.94
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,84.84,70.05
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,102.27,81.15
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,131.15,104.39
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,161.59,128.49
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,181.0,143.47
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,207.43,164.19
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,236.08,186.6
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,266.23,210.07
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,308.93,242.92
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,361.41,283.29
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,441.62,345.8
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,540.35,421.95
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,612.69,478.08
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,697.4,542.69
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,747.76,579.6
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,798.43,614.76
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,838.08,641.8
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,875.45,667.19
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,908.17,689.95
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,938.19,710.89
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,963.55,728.68
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,985.92,744.53
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,978.06,740.12
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,964.24,731.92
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,937.98,714.98
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,906.69,692.23
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,904.43,692.12
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,899.71,690.09
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,924.84,711.65
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,944.82,729.09
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,968.29,747.42
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,983.49,760.11
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,957.36,744.3
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,936.06,732.05
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,856.49,676.14
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,781.99,623.23
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,627.46,508.44
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,476.78,389.96
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,349.05,285.91
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,225.73,182.59
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,257.55,210.97
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,292.63,241.28
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,307.0,254.49
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,305.24,253.6
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,270.19,223.51
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,241.53,197.73
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,185.93,148.9
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,141.63,109.31
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,96.77,70.13
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,58.89,35.21
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,28.11,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.88,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.67,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,12.52,0.96
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,18.55,10.06
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,29.71,20.44
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,40.89,30.7
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,55.67,44.06
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,70.13,56.98
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,86.83,71.67
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,103.91,82.35
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,132.04,104.96
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,161.7,128.48
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,176.32,139.85
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,197.24,156.4
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,213.13,168.92
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,228.78,181.1
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,244.24,193.01
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,259.69,204.79
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,298.49,234.82
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,339.33,266.08
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,417.04,325.99
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,503.87,391.5
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,541.75,418.84
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,580.97,447.0
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,598.05,458.17
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,614.06,468.55
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,660.86,502.5
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,707.41,535.65
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,769.34,581.37
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,830.87,626.09
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,898.97,676.29
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,961.84,718.98
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,972.34,725.89
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,979.86,731.44
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,998.66,744.12
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,1004.67,748.3
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,998.83,745.54
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,989.7,740.8
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,981.79,737.14
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,970.08,730.98
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,945.6,715.84
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,918.29,698.85
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,885.32,677.78
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,850.1,655.05
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,815.72,633.2
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,773.28,605.32
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,725.0,572.98
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,675.94,539.46
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,621.7,500.51
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,569.6,461.05
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,510.19,414.93
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,452.7,368.79
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,389.33,316.28
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,329.88,265.41
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,264.95,208.97
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,206.72,157.41
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,144.14,103.27
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,94.61,57.2
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,46.45,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,11.64,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,5.72,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,14.4,1.84
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,23.81,14.53
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,25.82,17.04
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,27.77,19.07
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,31.54,22.59
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,37.14,27.65
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,46.46,35.91
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,55.79,41.9
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,74.48,57.44
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,92.31,72.04
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,108.89,85.41
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,125.55,98.69
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,148.51,116.86
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,171.93,135.22
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,222.33,174.67
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,270.23,211.55
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,321.17,250.47
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,375.41,291.45
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,429.55,332.09
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,490.06,376.94
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,523.6,401.15
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,557.96,425.91
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,581.84,442.94
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,605.5,459.79
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,634.6,481.03
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,663.98,502.36
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,673.57,509.12
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,682.09,515.28
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,663.55,502.59
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,643.26,488.76
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,630.15,479.13
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,615.8,468.47
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,576.42,439.87
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,524.83,402.23
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,613.42,472.92
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,688.41,532.08
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,843.82,651.01
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,970.82,739.73
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,946.39,723.42
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,919.16,706.45
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,871.32,674.53
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,816.18,637.16
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,755.66,596.12
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,698.58,556.78
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,689.52,552.49
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,677.42,545.62
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,623.52,506.19
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,569.94,465.0
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,512.27,419.44
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,454.69,372.58
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,382.61,312.56
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,316.41,255.94
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,239.38,189.82
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,170.06,129.99
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,105.74,75.69
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,49.9,28.87
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,22.96,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,1.91,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,8.03,0.0
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,16.04,7.95
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,18.89,10.98
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,23.3,15.14
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,21.07,13.28
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,25.97,17.72
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,32.02,23.12
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,38.08,26.98
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,60.93,46.27
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,83.55,65.09
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,87.34,67.98
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,91.09,70.84
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,96.64,75.16
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,102.19,79.45
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,121.31,94.83
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,140.61,110.2
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,169.73,133.36
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,199.28,156.61
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,227.94,178.92
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,257.06,201.39
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,255.69,200.01
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,254.19,198.66
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,265.03,206.86
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,275.92,215.06
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,285.95,222.7
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,296.02,230.39
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,306.09,238.18
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,316.23,246.04
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,345.11,268.29
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,382.66,296.95
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,408.1,316.63
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,433.74,336.49
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,429.57,333.78
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,425.09,330.97
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,517.94,407.84
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,597.96,473.82
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,800.51,631.15
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,975.43,757.62
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,950.91,741.86
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,923.6,725.32
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,890.31,702.86
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,854.7,678.61
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,814.47,652.06
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,778.15,628.04
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,698.53,569.7
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,625.04,514.51
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,588.14,486.64
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,548.91,455.94
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,505.27,420.31
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,460.49,382.61
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,379.78,314.3
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,307.04,251.41
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,247.93,198.67
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,194.4,150.12
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,133.75,96.86
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,85.68,52.43
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,42.44,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,10.75,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,2.86,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,7.51,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,12.04,4.57
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,18.54,10.7
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,25.04,16.73
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,27.83,19.38
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,30.62,21.94
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,39.01,29.44
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,47.4,35.0
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,70.74,54.69
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,93.16,73.33
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,107.13,84.68
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,121.18,95.98
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,130.03,102.92
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,138.9,109.85
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,163.53,129.52
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,188.66,149.44
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,213.61,169.08
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,239.02,188.97
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,260.53,205.59
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,282.41,222.43
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,279.32,219.69
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,275.96,216.82
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,280.1,219.93
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,284.2,222.99
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,306.84,240.62
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,329.75,258.36
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,366.21,286.7
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,399.24,312.26
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,412.69,322.64
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,426.13,333.1
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,442.53,346.01
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,458.91,358.93
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,468.07,366.41
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,477.02,373.78
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,549.04,433.59
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,618.48,490.57
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,784.79,623.45
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,920.43,725.37
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,934.28,735.86
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,950.29,748.73
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,873.73,694.16
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,805.43,645.3
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,748.11,603.97
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,688.55,560.29
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,649.35,531.91
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,609.03,501.45
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,581.63,480.7
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,550.87,456.56
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,492.8,409.12
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,436.78,362.27
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,382.09,315.49
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,329.25,268.83
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,272.48,217.7
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,219.79,169.15
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,157.05,113.55
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,104.67,64.4
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,52.94,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,15.53,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.72,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,9.27,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.97,5.34
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,20.4,12.32
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,27.83,19.2
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,33.88,24.77
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,39.93,30.25
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,50.19,39.39
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,60.46,46.07
