Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,82.73,64.73
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,104.36,82.6
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,113.63,89.95
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,122.91,97.26
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,119.42,94.01
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,115.7,90.62
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,135.92,106.85
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,156.38,123.13
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,191.26,150.89
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,226.77,178.81
2018,6,21,9,45,19.5,277.0,3.95,15.5,293.5,267.08,210.31
2018,6,21,10,0,27.0,315.0,3.9,15.6,338.0,306.96,241.14
2018,6,21,10,15,38.5,352.0,3.85,15.75,386.0,351.83,275.54
2018,6,21,10,30,50.0,389.0,3.8,15.9,434.0,398.22,310.67
2018,6,21,10,45,123.0,416.0,3.75,16.0,530.0,487.71,379.74
2018,6,21,11,0,196.0,443.0,3.7,16.1,626.0,581.88,450.71
2018,6,21,11,15,216.0,454.5,3.75,16.15,659.0,620.47,478.91
2018,6,21,11,30,236.0,466.0,3.8,16.2,692.0,659.79,507.74
2018,6,21,11,45,348.5,417.0,3.9,16.25,753.5,731.61,563.29
2018,6,21,12,0,461.0,368.0,4.0,16.3,815.0,808.39,621.49
2018,6,21,12,15,684.5,248.5,4.15,16.35,911.5,921.03,707.82
2018,6,21,12,30,908.0,129.0,4.3,16.4,1008.0,1022.19,777.78
2018,6,21,12,45,928.5,117.0,4.45,16.4,1009.5,1042.89,792.67
2018,6,21,13,0,949.0,105.0,4.6,16.4,1011.0,1060.18,806.13
2018,6,21,13,15,947.0,104.0,4.7,16.4,995.5,1062.53,809.03
2018,6,21,13,30,945.0,103.0,4.8,16.4,980.0,1061.27,809.69
2018,6,21,13,45,941.5,102.0,4.9,16.4,958.0,1054.91,806.96
2018,6,21,14,0,938.0,101.0,5.0,16.4,936.0,1045.0,801.89
2018,6,21,14,15,933.5,99.5,5.0,16.4,908.0,1030.09,792.57
2018,6,21,14,30,929.0,98.0,5.0,16.4,880.0,1011.79,781.0
2018,6,21,14,45,922.5,96.0,5.0,16.4,845.5,987.76,765.49
2018,6,21,15,0,916.0,94.0,5.0,16.4,811.0,960.65,747.83
2018,6,21,15,15,905.5,92.0,5.0,16.4,770.5,926.99,725.46
2018,6,21,15,30,895.0,90.0,5.0,16.4,730.0,890.79,701.19
2018,6,21,15,45,882.0,88.0,4.85,16.35,685.5,850.17,672.72
2018,6,21,16,0,869.0,86.0,4.7,16.3,641.0,807.61,642.71
2018,6,21,16,15,851.5,83.5,4.7,16.2,592.5,759.33,609.14
2018,6,21,16,30,834.0,81.0,4.7,16.1,544.0,714.63,577.81
2018,6,21,16,45,811.0,78.5,4.65,16.05,494.0,660.34,538.27
2018,6,21,17,0,788.0,76.0,4.6,16.0,444.0,605.99,496.18
2018,6,21,17,15,757.0,73.0,4.55,15.85,393.0,546.53,448.77
2018,6,21,17,30,726.0,70.0,4.5,15.7,342.0,488.4,401.01
2018,6,21,17,45,680.5,66.0,4.45,15.55,291.0,425.07,347.57
2018,6,21,18,0,635.0,62.0,4.4,15.4,240.0,363.93,294.39
2018,6,21,18,15,568.0,56.0,4.25,15.2,191.5,296.0,234.53
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,234.62,179.33
2018,6,21,18,45,396.5,42.0,3.95,14.75,102.0,167.48,120.52
2018,6,21,19,0,292.0,34.0,3.8,14.5,61.0,111.59,68.8
2018,6,21,19,15,173.0,21.5,3.7,14.4,35.0,55.49,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,14.77,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,47.0,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,94.0,15.0,3.0,13.2,17.0,14.3,0.0
2018,6,22,5,15,210.5,26.5,2.95,13.45,45.5,21.06,4.05
2018,6,22,5,30,327.0,38.0,2.9,13.7,74.0,30.97,20.49
2018,6,22,5,45,370.5,47.0,2.85,13.95,107.5,36.6,26.47
2018,6,22,6,0,414.0,56.0,2.8,14.2,141.0,41.96,31.66
2018,6,22,6,15,329.5,80.0,2.65,14.4,159.0,58.44,46.54
2018,6,22,6,30,245.0,104.0,2.5,14.6,177.0,79.18,64.98
2018,6,22,6,45,313.0,116.5,2.35,14.85,228.0,87.55,72.23
2018,6,22,7,0,381.0,129.0,2.2,15.1,279.0,102.26,73.01
2018,6,22,7,15,498.5,122.0,2.15,15.35,346.5,132.84,85.89
2018,6,22,7,30,616.0,115.0,2.1,15.6,414.0,174.73,112.74
2018,6,22,7,45,660.0,116.5,2.05,15.85,467.5,222.64,151.72
2018,6,22,8,0,704.0,118.0,2.0,16.1,521.0,275.41,196.64
2018,6,22,8,15,761.5,111.5,2.0,16.4,581.0,334.28,246.64
2018,6,22,8,30,819.0,105.0,2.0,16.7,641.0,394.28,297.35
2018,6,22,8,45,850.0,101.0,1.95,17.0,690.5,454.42,347.49
2018,6,22,9,0,881.0,97.0,1.9,17.3,740.0,512.33,394.56
2018,6,22,9,15,891.0,99.0,1.95,17.55,779.0,566.03,437.54
2018,6,22,9,30,901.0,101.0,2.0,17.8,818.0,619.16,478.79
2018,6,22,9,45,907.5,104.0,2.0,18.05,852.0,670.18,516.97
2018,6,22,10,0,914.0,107.0,2.0,18.3,886.0,719.85,553.07
2018,6,22,10,15,920.0,107.5,2.1,18.5,913.5,765.33,584.99
2018,6,22,10,30,926.0,108.0,2.2,18.7,941.0,808.97,614.5
2018,6,22,10,45,930.5,109.0,2.3,18.85,962.5,849.83,642.0
2018,6,22,11,0,935.0,110.0,2.4,19.0,984.0,888.36,667.77
2018,6,22,11,15,937.5,111.0,2.5,19.1,998.0,922.65,690.71
2018,6,22,11,30,940.0,112.0,2.6,19.2,1012.0,954.19,711.78
2018,6,22,11,45,941.5,111.5,2.75,19.25,1018.5,980.49,729.95
2018,6,22,12,0,943.0,111.0,2.9,19.3,1025.0,1003.73,746.18
2018,6,22,12,15,942.5,111.5,3.1,19.25,1024.5,1022.87,760.5
2018,6,22,12,30,942.0,112.0,3.3,19.2,1024.0,1038.71,772.73
2018,6,22,12,45,939.5,112.5,3.5,19.2,1015.5,1049.18,781.36
2018,6,22,13,0,937.0,113.0,3.7,19.2,1007.0,1056.17,787.78
2018,6,22,13,15,933.5,113.0,3.85,19.15,991.5,1058.13,790.74
2018,6,22,13,30,930.0,113.0,4.0,19.1,976.0,1056.54,791.45
2018,6,22,13,45,925.5,111.5,4.2,19.05,953.5,1048.87,788.51
2018,6,22,14,0,921.0,110.0,4.4,19.0,931.0,1037.71,783.24
2018,6,22,14,15,914.5,109.0,4.5,18.9,902.0,1021.68,774.65
2018,6,22,14,30,908.0,108.0,4.6,18.8,873.0,1002.38,763.85
2018,6,22,14,45,899.5,106.5,4.7,18.75,838.0,977.51,748.99
2018,6,22,15,0,891.0,105.0,4.8,18.7,803.0,949.71,732.01
2018,6,22,15,15,879.5,103.0,4.8,18.7,762.5,915.89,709.77
2018,6,22,15,30,868.0,101.0,4.8,18.7,722.0,879.67,685.72
2018,6,22,15,45,854.0,98.5,4.8,18.5,677.5,838.59,658.5
2018,6,22,16,0,840.0,96.0,4.8,18.3,633.0,801.31,633.77
2018,6,22,16,15,822.0,93.5,4.75,18.2,585.5,753.44,600.37
2018,6,22,16,30,804.0,91.0,4.7,18.1,538.0,704.56,565.82
2018,6,22,16,45,780.5,88.0,4.65,17.95,488.5,650.58,526.74
2018,6,22,17,0,757.0,85.0,4.6,17.8,439.0,596.63,485.15
2018,6,22,17,15,723.5,81.0,4.5,17.6,387.5,535.91,437.06
2018,6,22,17,30,690.0,77.0,4.4,17.4,336.0,478.6,390.28
2018,6,22,17,45,643.0,71.5,4.35,17.15,285.0,413.18,335.85
2018,6,22,18,0,596.0,66.0,4.3,16.9,234.0,351.52,282.9
2018,6,22,18,15,526.5,60.5,4.15,16.6,187.0,285.1,224.95
2018,6,22,18,30,457.0,55.0,4.0,16.3,140.0,225.38,171.86
2018,6,22,18,45,352.5,45.5,3.9,16.0,99.5,158.84,114.29
2018,6,22,19,0,248.0,36.0,3.8,15.7,59.0,104.47,64.86
2018,6,22,19,15,144.5,22.5,3.8,15.5,34.0,51.94,0.0
2018,6,22,19,30,41.0,9.0,3.8,15.3,9.0,13.31,0.0
2018,6,22,19,45,20.5,4.5,3.75,15.15,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,42.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,85.0,14.0,3.0,14.3,16.0,13.34,0.0
2018,6,23,5,15,198.0,26.0,3.0,14.5,44.0,20.66,3.36
2018,6,23,5,30,311.0,38.0,3.0,14.7,72.0,31.01,20.38
2018,6,23,5,45,405.5,45.5,3.0,14.9,113.5,35.3,25.21
2018,6,23,6,0,500.0,53.0,3.0,15.1,155.0,39.5,29.36
2018,6,23,6,15,562.0,58.5,2.95,15.35,203.0,41.81,31.62
2018,6,23,6,30,624.0,64.0,2.9,15.6,251.0,44.05,33.66
2018,6,23,6,45,669.0,67.5,2.85,15.8,301.5,44.63,34.13
2018,6,23,7,0,714.0,71.0,2.8,16.0,352.0,71.93,40.87
2018,6,23,7,15,745.0,74.5,2.85,16.35,403.0,120.17,65.41
2018,6,23,7,30,776.0,78.0,2.9,16.7,454.0,172.11,103.33
2018,6,23,7,45,800.0,80.5,2.95,17.05,504.0,225.29,147.99
2018,6,23,8,0,824.0,83.0,3.0,17.4,554.0,280.94,196.93
2018,6,23,8,15,841.0,85.0,2.95,17.85,601.0,341.19,249.86
2018,6,23,8,30,858.0,87.0,2.9,18.3,648.0,397.21,298.64
2018,6,23,8,45,872.0,88.0,2.9,18.7,691.5,451.98,345.38
2018,6,23,9,0,886.0,89.0,2.9,19.1,735.0,507.06,390.91
2018,6,23,9,15,896.5,90.5,2.85,19.65,774.0,560.79,433.57
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,613.99,474.31
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,664.44,511.8
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,713.77,547.27
2018,6,23,10,15,931.0,93.5,2.7,21.55,908.5,759.88,578.32
2018,6,23,10,30,936.0,95.0,2.7,21.9,936.0,804.06,607.18
2018,6,23,10,45,940.0,95.5,2.7,22.25,957.0,844.38,633.02
2018,6,23,11,0,944.0,96.0,2.7,22.6,978.0,882.3,656.97
2018,6,23,11,15,946.0,97.0,2.75,22.7,992.0,916.39,679.18
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,947.67,699.45
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,974.12,716.94
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,997.46,732.44
2018,6,23,12,15,949.5,98.0,3.1,22.95,1018.0,1016.16,745.42
2018,6,23,12,30,949.0,98.0,3.2,22.9,1017.0,1031.51,756.34
2018,6,23,12,45,947.5,99.0,3.35,22.8,1010.0,1043.47,765.73
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,1051.93,772.96
2018,6,23,13,15,943.5,99.5,3.55,22.55,988.0,1054.33,775.73
2018,6,23,13,30,941.0,99.0,3.6,22.4,973.0,1053.13,776.32
2018,6,23,13,45,937.0,98.5,3.7,22.3,951.0,1046.87,773.93
2018,6,23,14,0,933.0,98.0,3.8,22.2,929.0,1037.09,769.34
2018,6,23,14,15,928.0,96.5,3.8,22.05,901.0,1021.8,760.62
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,1003.16,749.75
2018,6,23,14,45,915.0,94.0,3.8,21.75,838.5,978.96,735.2
2018,6,23,15,0,907.0,93.0,3.8,21.6,804.0,951.78,718.63
2018,6,23,15,15,896.5,91.5,3.8,21.6,764.0,918.97,697.74
2018,6,23,15,30,886.0,90.0,3.8,21.6,724.0,883.66,675.03
2018,6,23,15,45,873.5,88.0,3.65,21.3,680.5,843.8,648.95
2018,6,23,16,0,861.0,86.0,3.5,21.0,637.0,802.0,621.28
2018,6,23,16,15,844.0,84.0,3.4,20.7,589.5,755.02,589.82
2018,6,23,16,30,827.0,82.0,3.3,20.4,542.0,711.64,560.55
2018,6,23,16,45,804.0,78.5,3.2,20.1,491.5,656.51,522.08
2018,6,23,17,0,781.0,75.0,3.1,19.8,441.0,601.35,481.14
2018,6,23,17,15,749.5,72.0,2.95,19.3,390.0,541.94,435.55
2018,6,23,17,30,718.0,69.0,2.8,18.8,339.0,483.92,389.56
2018,6,23,17,45,672.0,65.5,2.7,18.3,288.5,421.25,338.43
2018,6,23,18,0,626.0,62.0,2.6,17.8,238.0,360.87,287.49
2018,6,23,18,15,557.0,56.0,2.45,17.4,189.5,292.57,228.82
2018,6,23,18,30,488.0,50.0,2.3,17.0,141.0,231.04,174.74
2018,6,23,18,45,381.0,41.5,2.15,16.6,100.0,163.27,116.55
2018,6,23,19,0,274.0,33.0,2.0,16.2,59.0,107.21,66.02
2018,6,23,19,15,162.0,21.0,1.95,16.0,34.0,53.46,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.8,9.0,14.38,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.6,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.5,5.5,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,71.0,11.0,3.5,14.7,13.0,10.48,0.0
2018,6,24,5,15,157.5,24.0,3.65,14.9,38.5,18.99,2.13
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.79,18.44
2018,6,24,5,45,242.0,43.5,3.9,15.3,81.5,32.94,23.09
2018,6,24,6,0,240.0,50.0,4.0,15.5,99.0,36.9,27.0
2018,6,24,6,15,120.0,57.5,4.1,15.7,82.0,45.69,34.99
2018,6,24,6,30,0.0,65.0,4.2,15.9,65.0,60.11,47.84
2018,6,24,6,45,0.0,78.5,4.25,16.05,78.5,72.11,58.36
2018,6,24,7,0,0.0,92.0,4.3,16.2,92.0,84.13,65.52
2018,6,24,7,15,0.5,118.0,4.3,16.4,118.0,106.75,84.11
2018,6,24,7,30,1.0,144.0,4.3,16.6,144.0,129.58,102.6
2018,6,24,7,45,2.5,158.5,4.3,16.75,159.5,143.37,113.42
2018,6,24,8,0,4.0,173.0,4.3,16.9,175.0,157.38,124.35
2018,6,24,8,15,40.5,189.5,4.3,17.05,215.5,180.38,141.7
2018,6,24,8,30,77.0,206.0,4.3,17.2,256.0,211.66,166.15
2018,6,24,8,45,111.5,216.0,4.3,17.3,294.0,237.6,186.73
2018,6,24,9,0,146.0,226.0,4.3,17.4,332.0,270.79,213.29
2018,6,24,9,15,157.5,253.0,4.25,17.5,373.0,309.85,244.17
2018,6,24,9,30,169.0,280.0,4.2,17.6,414.0,350.24,275.67
2018,6,24,9,45,146.0,315.5,4.15,17.7,435.0,377.58,296.09
2018,6,24,10,0,123.0,351.0,4.1,17.8,456.0,403.06,314.68
2018,6,24,10,15,170.5,360.0,4.05,17.85,510.5,453.95,354.03
2018,6,24,10,30,218.0,369.0,4.0,17.9,565.0,508.67,395.79
2018,6,24,10,45,330.0,353.0,3.95,17.95,657.5,595.98,462.88
2018,6,24,11,0,442.0,337.0,3.9,18.0,750.0,692.91,535.49
2018,6,24,11,15,629.0,256.5,3.9,18.0,853.5,798.21,615.56
2018,6,24,11,30,816.0,176.0,3.9,18.0,957.0,908.14,693.65
2018,6,24,11,45,803.0,186.5,3.85,18.0,959.5,929.84,707.33
2018,6,24,12,0,790.0,197.0,3.8,18.0,962.0,948.34,719.46
2018,6,24,12,15,713.5,241.5,3.8,18.0,932.5,941.53,714.6
2018,6,24,12,30,637.0,286.0,3.8,18.0,903.0,924.75,701.81
2018,6,24,12,45,607.5,298.5,3.75,18.0,883.0,918.9,697.03
2018,6,24,13,0,578.0,311.0,3.7,18.0,863.0,909.98,690.08
2018,6,24,13,15,519.0,331.5,3.7,18.0,821.0,877.01,666.06
2018,6,24,13,30,460.0,352.0,3.7,18.0,779.0,841.74,640.44
2018,6,24,13,45,521.0,310.0,3.7,17.95,783.0,861.01,657.13
2018,6,24,14,0,582.0,268.0,3.7,17.9,787.0,879.4,672.8
2018,6,24,14,15,732.5,191.5,3.65,17.85,823.0,943.72,719.82
2018,6,24,14,30,883.0,115.0,3.6,17.8,859.0,986.03,749.18
2018,6,24,14,45,873.0,114.0,3.6,17.75,824.5,960.85,732.87
2018,6,24,15,0,863.0,113.0,3.6,17.7,790.0,932.89,715.18
2018,6,24,15,15,851.5,111.0,3.6,17.7,750.0,899.9,693.8
2018,6,24,15,30,840.0,109.0,3.6,17.7,710.0,864.59,670.67
2018,6,24,15,45,823.0,106.5,3.55,17.5,665.0,828.13,646.79
2018,6,24,16,0,806.0,104.0,3.5,17.3,620.0,783.61,616.84
2018,6,24,16,15,785.0,102.0,3.5,17.15,572.5,735.25,583.84
2018,6,24,16,30,764.0,100.0,3.5,17.0,525.0,686.18,549.76
2018,6,24,16,45,736.5,96.5,3.45,16.85,475.0,630.52,509.19
2018,6,24,17,0,709.0,93.0,3.4,16.7,425.0,577.41,468.54
2018,6,24,17,15,673.5,88.5,3.35,16.55,374.5,517.17,421.23
2018,6,24,17,30,638.0,84.0,3.3,16.4,324.0,458.87,374.1
2018,6,24,17,45,590.5,78.0,3.3,16.25,274.5,395.15,321.32
2018,6,24,18,0,543.0,72.0,3.3,16.1,225.0,335.28,270.14
2018,6,24,18,15,479.0,63.5,3.15,15.95,179.0,270.43,213.76
2018,6,24,18,30,415.0,55.0,3.0,15.8,133.0,211.91,161.92
2018,6,24,18,45,325.0,44.5,2.9,15.65,94.5,150.72,108.68
2018,6,24,19,0,235.0,34.0,2.8,15.5,56.0,99.55,61.98
2018,6,24,19,15,139.0,21.0,2.7,15.45,32.0,49.71,0.0
2018,6,24,19,30,43.0,8.0,2.6,15.4,8.0,12.64,0.0
2018,6,24,19,45,21.5,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,28.0,5.5,3.85,14.4,6.0,0.0,0.0
2018,6,25,5,0,56.0,11.0,4.0,14.5,12.0,10.48,0.0
2018,6,25,5,15,126.0,21.5,4.05,14.65,32.5,16.92,0.79
2018,6,25,5,30,196.0,32.0,4.1,14.8,53.0,24.72,15.02
2018,6,25,5,45,198.5,36.0,4.15,14.95,67.0,27.05,17.99
2018,6,25,6,0,201.0,40.0,4.2,15.1,81.0,29.3,20.32
2018,6,25,6,15,100.5,43.5,4.05,15.2,64.0,35.02,25.59
2018,6,25,6,30,0.0,47.0,3.9,15.3,47.0,43.66,33.35
2018,6,25,6,45,0.0,59.5,3.8,15.4,59.5,55.32,43.68
2018,6,25,7,0,0.0,72.0,3.7,15.5,72.0,67.0,51.29
2018,6,25,7,15,0.0,90.0,3.6,15.65,90.0,83.12,64.63
2018,6,25,7,30,0.0,108.0,3.5,15.8,108.0,99.17,77.73
2018,6,25,7,45,0.0,114.0,3.4,15.95,114.0,104.91,82.15
2018,6,25,8,0,0.0,120.0,3.3,16.1,120.0,110.62,86.52
2018,6,25,8,15,0.5,135.5,3.3,16.25,136.0,124.86,97.84
2018,6,25,8,30,1.0,151.0,3.3,16.4,152.0,139.24,109.16
2018,6,25,8,45,3.0,167.5,3.25,16.55,170.0,155.27,121.73
2018,6,25,9,0,5.0,184.0,3.2,16.7,188.0,171.61,134.46
2018,6,25,9,15,7.5,206.5,3.3,16.8,212.5,193.89,151.91
2018,6,25,9,30,10.0,229.0,3.4,16.9,237.0,216.56,169.55
2018,6,25,9,45,17.5,265.5,3.45,17.0,280.0,255.37,199.79
2018,6,25,10,0,25.0,302.0,3.5,17.1,323.0,293.82,229.42
2018,6,25,10,15,34.0,340.0,3.6,17.15,370.0,337.58,262.96
2018,6,25,10,30,43.0,378.0,3.7,17.2,417.0,382.65,297.15
2018,6,25,10,45,38.0,375.5,3.75,17.25,410.5,380.54,295.04
2018,6,25,11,0,33.0,373.0,3.8,17.3,404.0,377.79,292.63
2018,6,25,11,15,50.5,403.5,3.85,17.3,451.5,425.11,328.79
2018,6,25,11,30,68.0,434.0,3.9,17.3,499.0,473.94,365.57
2018,6,25,11,45,96.0,455.5,3.95,17.3,548.0,525.09,404.18
2018,6,25,12,0,124.0,477.0,4.0,17.3,597.0,584.02,448.04
2018,6,25,12,15,170.0,476.0,4.1,17.3,640.5,633.78,485.83
2018,6,25,12,30,216.0,475.0,4.2,17.3,684.0,684.29,523.95
2018,6,25,12,45,248.0,465.5,4.3,17.35,703.5,721.15,551.58
2018,6,25,13,0,280.0,456.0,4.4,17.4,723.0,749.59,573.45
2018,6,25,13,15,292.0,444.5,4.45,17.35,719.0,754.77,578.24
2018,6,25,13,30,304.0,433.0,4.5,17.3,715.0,758.42,582.14
2018,6,25,13,45,398.5,371.0,4.6,17.3,732.0,800.6,616.92
2018,6,25,14,0,493.0,309.0,4.7,17.3,749.0,830.75,643.05
2018,6,25,14,15,699.5,203.5,4.8,17.25,805.5,924.2,715.6
2018,6,25,14,30,906.0,98.0,4.9,17.2,862.0,990.37,763.47
2018,6,25,14,45,900.0,96.0,5.0,17.15,828.5,967.4,749.02
2018,6,25,15,0,894.0,94.0,5.1,17.1,795.0,941.4,732.93
2018,6,25,15,15,883.0,92.5,5.1,17.1,755.5,908.54,711.01
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,873.24,687.26
2018,6,25,15,45,860.0,89.0,5.2,16.9,673.0,834.31,661.75
2018,6,25,16,0,848.0,87.0,5.3,16.7,630.0,793.44,634.43
2018,6,25,16,15,831.5,85.0,5.4,16.55,583.5,747.38,602.63
2018,6,25,16,30,815.0,83.0,5.5,16.4,537.0,704.93,573.04
2018,6,25,16,45,792.5,80.0,5.55,16.25,487.5,651.26,534.0
2018,6,25,17,0,770.0,77.0,5.6,16.1,438.0,597.52,492.35
2018,6,25,17,15,739.0,73.5,5.65,15.9,387.5,538.34,444.93
2018,6,25,17,30,708.0,70.0,5.7,15.7,337.0,480.51,397.17
2018,6,25,17,45,664.0,65.5,5.75,15.5,286.5,418.19,344.22
2018,6,25,18,0,620.0,61.0,5.8,15.3,236.0,357.96,291.46
2018,6,25,18,15,555.0,55.5,5.75,15.05,189.0,292.05,232.91
2018,6,25,18,30,490.0,50.0,5.7,14.8,142.0,232.46,178.88
2018,6,25,18,45,390.0,42.5,5.6,14.6,102.0,167.43,121.35
2018,6,25,19,0,290.0,35.0,5.5,14.4,62.0,113.02,70.86
2018,6,25,19,15,172.5,22.0,5.45,14.3,35.5,56.68,0.0
2018,6,25,19,30,55.0,9.0,5.4,14.2,9.0,15.03,0.0
2018,6,25,19,45,27.5,4.5,5.3,14.1,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.5,7.5,4.25,13.2,8.0,0.0,0.0
2018,6,26,5,0,71.0,15.0,4.3,13.3,16.0,14.3,0.0
2018,6,26,5,15,177.5,27.0,4.3,13.5,43.0,21.54,1.86
2018,6,26,5,30,284.0,39.0,4.3,13.7,70.0,30.5,19.89
2018,6,26,5,45,296.0,49.5,4.35,13.9,96.0,37.8,27.45
2018,6,26,6,0,308.0,60.0,4.4,14.1,122.0,44.75,34.09
2018,6,26,6,15,168.5,81.0,4.3,14.25,116.5,63.03,50.61
2018,6,26,6,30,29.0,102.0,4.2,14.4,111.0,86.08,71.14
2018,6,26,6,45,33.5,124.0,4.15,14.55,136.0,102.86,85.85
2018,6,26,7,0,38.0,146.0,4.1,14.7,161.0,121.49,96.53
2018,6,26,7,15,91.5,172.5,4.05,14.85,215.0,150.81,117.62
2018,6,26,7,30,145.0,199.0,4.0,15.0,269.0,181.24,139.36
2018,6,26,7,45,199.0,218.0,3.95,15.15,325.0,218.7,167.64
2018,6,26,8,0,253.0,237.0,3.9,15.3,381.0,257.08,197.59
2018,6,26,8,15,277.0,255.0,3.9,15.4,425.0,297.11,230.41
2018,6,26,8,30,301.0,273.0,3.9,15.5,469.0,339.83,265.31
2018,6,26,8,45,314.5,290.0,3.9,15.65,507.0,379.86,297.88
2018,6,26,9,0,328.0,307.0,3.9,15.8,545.0,421.18,330.96
2018,6,26,9,15,307.5,330.5,3.9,15.9,563.5,451.12,354.63
2018,6,26,9,30,287.0,354.0,3.9,16.0,582.0,478.86,375.98
2018,6,26,9,45,259.5,378.5,3.95,16.1,591.0,500.93,392.45
2018,6,26,10,0,232.0,403.0,4.0,16.2,600.0,521.72,407.48
2018,6,26,10,15,208.5,420.0,4.0,16.25,601.5,534.14,416.09
2018,6,26,10,30,185.0,437.0,4.0,16.3,603.0,544.32,422.85
2018,6,26,10,45,170.5,448.0,4.05,16.35,604.0,554.17,429.6
2018,6,26,11,0,156.0,459.0,4.1,16.4,605.0,562.61,435.23
2018,6,26,11,15,123.0,456.5,4.1,16.45,572.5,541.15,418.19
2018,6,26,11,30,90.0,454.0,4.1,16.5,540.0,512.68,395.99
2018,6,26,11,45,67.5,433.5,4.15,16.55,498.5,477.53,369.21
2018,6,26,12,0,45.0,413.0,4.2,16.6,457.0,440.53,340.89
2018,6,26,12,15,41.5,408.0,4.2,16.65,448.5,435.48,337.06
2018,6,26,12,30,38.0,403.0,4.2,16.7,440.0,429.94,332.78
2018,6,26,12,45,53.5,418.5,4.25,16.75,470.0,463.32,358.58
2018,6,26,13,0,69.0,434.0,4.3,16.8,500.0,497.01,384.36
2018,6,26,13,15,213.5,408.5,4.4,16.85,608.0,639.09,495.05
2018,6,26,13,30,358.0,383.0,4.5,16.9,716.0,761.02,588.12
2018,6,26,13,45,604.0,266.0,4.55,16.95,811.5,901.51,696.15
2018,6,26,14,0,850.0,149.0,4.6,17.0,907.0,1016.99,778.18
2018,6,26,14,15,894.5,120.0,4.7,17.0,895.0,1014.32,777.32
2018,6,26,14,30,939.0,91.0,4.8,17.0,883.0,1015.06,779.82
2018,6,26,14,45,932.0,89.5,4.85,16.95,848.5,991.07,764.87
2018,6,26,15,0,925.0,88.0,4.9,16.9,814.0,963.99,747.88
2018,6,26,15,15,915.0,86.5,4.9,16.9,774.0,931.25,726.29
2018,6,26,15,30,905.0,85.0,4.9,16.9,734.0,895.92,702.76
2018,6,26,15,45,892.5,83.0,5.0,16.8,689.5,855.52,676.26
2018,6,26,16,0,880.0,81.0,5.1,16.7,645.0,813.12,647.9
2018,6,26,16,15,863.5,79.0,5.15,16.55,597.0,765.85,615.32
2018,6,26,16,30,847.0,77.0,5.2,16.4,549.0,717.39,581.3
2018,6,26,16,45,824.5,74.5,5.2,16.3,498.5,667.56,545.31
2018,6,26,17,0,802.0,72.0,5.2,16.2,448.0,613.01,503.46
2018,6,26,17,15,771.5,68.5,5.25,16.0,396.5,552.66,455.48
2018,6,26,17,30,741.0,65.0,5.3,15.8,345.0,493.58,406.97
2018,6,26,17,45,644.5,67.5,5.3,15.65,285.0,411.19,337.79
2018,6,26,18,0,548.0,70.0,5.3,15.5,225.0,336.14,273.35
2018,6,26,18,15,415.0,65.0,5.2,15.3,169.0,247.45,197.4
2018,6,26,18,30,282.0,60.0,5.1,15.1,113.0,170.99,132.0
2018,6,26,18,45,240.5,45.5,5.05,14.9,81.5,127.19,92.58
2018,6,26,19,0,199.0,31.0,5.0,14.7,50.0,88.1,55.03
2018,6,26,19,15,124.5,20.0,4.95,14.55,29.5,46.38,0.0
2018,6,26,19,30,50.0,9.0,4.9,14.4,9.0,14.48,0.0
2018,6,26,19,45,25.0,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.72,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,7.98,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.18,2.86
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,16.68,8.97
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,23.18,14.98
2018,6,27,6,15,0.0,30.0,4.35,14.25,30.0,27.83,19.27
2018,6,27,6,30,0.0,35.0,4.3,14.4,35.0,32.48,23.49
2018,6,27,6,45,0.0,40.5,4.3,14.6,40.5,37.61,28.04
2018,6,27,7,0,0.0,46.0,4.3,14.8,46.0,42.74,30.86
2018,6,27,7,15,0.0,62.0,4.3,14.95,62.0,57.66,43.38
2018,6,27,7,30,0.0,78.0,4.3,15.1,78.0,72.62,55.77
2018,6,27,7,45,0.0,91.0,4.3,15.25,91.0,84.64,65.57
2018,6,27,8,0,0.0,104.0,4.3,15.4,104.0,96.43,75.09
2018,6,27,8,15,0.0,115.0,4.35,15.5,115.0,106.48,83.11
2018,6,27,8,30,0.0,126.0,4.4,15.6,126.0,116.58,91.11
2018,6,27,8,45,0.0,133.5,4.45,15.7,133.5,123.56,96.53
2018,6,27,9,0,0.0,141.0,4.5,15.8,141.0,130.57,101.95
2018,6,27,9,15,1.0,147.5,4.5,15.9,148.5,137.23,107.08
2018,6,27,9,30,2.0,154.0,4.5,16.0,156.0,144.0,112.31
2018,6,27,9,45,2.0,152.5,4.55,16.1,154.5,142.94,111.22
2018,6,27,10,0,2.0,151.0,4.6,16.2,153.0,141.84,110.13
2018,6,27,10,15,2.5,153.0,4.65,16.2,155.5,144.31,111.98
2018,6,27,10,30,3.0,155.0,4.7,16.2,158.0,146.82,113.89
2018,6,27,10,45,5.0,170.5,4.75,16.25,175.5,163.12,126.88
2018,6,27,11,0,7.0,186.0,4.8,16.3,193.0,179.65,139.99
2018,6,27,11,15,8.5,202.0,4.85,16.3,210.5,196.43,153.26
2018,6,27,11,30,10.0,218.0,4.9,16.3,228.0,213.37,166.64
2018,6,27,11,45,11.0,229.5,5.0,16.35,240.5,225.76,176.38
2018,6,27,12,0,12.0,241.0,5.1,16.4,253.0,238.23,186.18
2018,6,27,12,15,12.0,239.0,5.15,16.4,251.0,236.95,185.18
2018,6,27,12,30,12.0,237.0,5.2,16.4,249.0,235.57,184.14
2018,6,27,12,45,12.5,249.5,5.25,16.4,261.5,248.49,194.38
2018,6,27,13,0,13.0,262.0,5.3,16.4,274.0,261.44,204.63
2018,6,27,13,15,16.0,283.0,5.4,16.35,298.0,285.19,223.52
2018,6,27,13,30,19.0,304.0,5.5,16.3,322.0,309.11,242.52
2018,6,27,13,45,16.0,282.0,5.55,16.3,297.0,284.96,223.74
2018,6,27,14,0,13.0,260.0,5.6,16.3,272.0,260.7,204.86
2018,6,27,14,15,9.0,219.0,5.7,16.25,227.0,216.85,170.35
2018,6,27,14,30,5.0,178.0,5.8,16.2,182.0,173.18,135.63
2018,6,27,14,45,3.5,171.0,5.85,16.15,174.0,164.97,129.25
2018,6,27,15,0,2.0,164.0,5.9,16.1,166.0,156.8,122.86
2018,6,27,15,15,2.5,170.0,5.9,16.1,172.0,163.16,128.29
2018,6,27,15,30,3.0,176.0,5.9,16.1,178.0,169.59,133.8
2018,6,27,15,45,5.5,184.0,6.1,15.85,187.5,179.81,142.68
2018,6,27,16,0,8.0,192.0,6.3,15.6,197.0,190.09,151.68
2018,6,27,16,15,16.5,192.0,6.35,15.45,201.5,197.04,158.18
2018,6,27,16,30,25.0,192.0,6.4,15.3,206.0,211.26,170.64
2018,6,27,16,45,79.5,189.0,6.45,15.15,227.5,246.1,201.31
2018,6,27,17,0,134.0,186.0,6.5,15.0,249.0,284.76,234.61
2018,6,27,17,15,201.0,161.5,6.5,14.8,243.5,292.84,242.78
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,301.49,250.48
2018,6,27,17,45,275.0,116.0,6.5,14.4,206.5,268.46,222.26
2018,6,27,18,0,282.0,95.0,6.5,14.2,175.0,234.18,192.04
2018,6,27,18,15,251.0,79.5,6.45,14.05,140.0,190.02,152.74
2018,6,27,18,30,220.0,64.0,6.4,13.9,105.0,148.99,115.71
2018,6,27,18,45,193.0,49.0,6.3,13.8,77.5,117.88,86.73
2018,6,27,19,0,166.0,34.0,6.2,13.7,50.0,84.31,53.53
2018,6,27,19,15,100.0,21.0,6.2,13.7,29.0,43.38,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,11.65,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.85,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,23.0,6.5,6.5,14.05,7.0,0.0,0.0
2018,6,28,5,0,46.0,13.0,6.6,14.1,14.0,12.39,0.0
2018,6,28,5,15,138.5,26.5,6.7,14.25,39.0,21.14,0.0
2018,6,28,5,30,231.0,40.0,6.8,14.4,64.0,31.33,20.36
2018,6,28,5,45,271.5,51.0,6.9,14.6,94.0,39.02,28.37
2018,6,28,6,0,312.0,62.0,7.0,14.8,124.0,46.37,35.38
2018,6,28,6,15,272.0,84.0,7.0,14.9,149.0,61.6,49.19
2018,6,28,6,30,232.0,106.0,7.0,15.0,174.0,80.56,66.13
2018,6,28,6,45,292.5,119.0,7.0,15.15,221.5,89.26,73.75
2018,6,28,7,0,353.0,132.0,7.0,15.3,269.0,101.18,73.98
2018,6,28,7,15,356.0,151.0,7.0,15.4,305.5,139.41,97.85
2018,6,28,7,30,359.0,170.0,7.0,15.5,342.0,184.11,132.56
2018,6,28,7,45,390.5,183.0,7.0,15.6,389.0,218.91,160.61
2018,6,28,8,0,422.0,196.0,7.0,15.7,436.0,263.09,197.88
2018,6,28,8,15,485.5,193.5,6.95,15.8,492.0,308.31,235.89
2018,6,28,8,30,549.0,191.0,6.9,15.9,548.0,360.06,279.81
2018,6,28,8,45,565.5,200.5,6.8,16.05,590.0,407.98,321.04
2018,6,28,9,0,582.0,210.0,6.7,16.2,632.0,457.23,362.54
2018,6,28,9,15,601.5,215.0,6.6,16.25,672.0,505.2,402.39
2018,6,28,9,30,621.0,220.0,6.5,16.3,712.0,554.27,442.29
2018,6,28,9,45,705.0,189.5,6.4,16.4,770.5,613.19,490.04
2018,6,28,10,0,789.0,159.0,6.3,16.5,829.0,678.71,542.17
2018,6,28,10,15,842.0,136.5,6.25,16.55,872.5,731.98,584.17
2018,6,28,10,30,895.0,114.0,6.2,16.6,916.0,787.79,625.0
2018,6,28,10,45,898.5,115.0,6.15,16.6,936.5,826.96,652.95
2018,6,28,11,0,902.0,116.0,6.1,16.6,957.0,863.82,679.07
2018,6,28,11,15,904.5,116.0,6.05,16.6,970.5,896.43,701.95
2018,6,28,11,30,907.0,116.0,6.0,16.6,984.0,926.38,722.81
2018,6,28,11,45,908.5,116.5,5.95,16.6,991.0,953.1,741.3
2018,6,28,12,0,910.0,117.0,5.9,16.6,998.0,976.89,757.69
2018,6,28,12,15,912.0,115.5,5.95,16.6,998.0,996.21,771.55
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,1012.39,783.3
2018,6,28,12,45,917.5,110.5,6.05,16.55,992.0,1024.82,792.67
2018,6,28,13,0,921.0,107.0,6.1,16.5,986.0,1033.86,799.78
2018,6,28,13,15,918.5,107.0,6.15,16.45,972.0,1036.98,802.86
2018,6,28,13,30,916.0,107.0,6.2,16.4,958.0,1036.62,803.62
2018,6,28,13,45,910.5,106.5,6.3,16.35,935.5,1029.25,799.88
2018,6,28,14,0,905.0,106.0,6.4,16.3,913.0,1018.46,793.82
2018,6,28,14,15,898.0,105.0,6.4,16.25,884.5,1002.34,783.43
2018,6,28,14,30,891.0,104.0,6.4,16.2,856.0,983.01,770.82
2018,6,28,14,45,883.0,103.0,6.4,16.15,822.5,959.66,755.36
2018,6,28,15,0,875.0,102.0,6.4,16.1,789.0,933.41,737.82
2018,6,28,15,15,864.5,100.5,6.4,16.1,750.0,901.63,716.05
2018,6,28,15,30,854.0,99.0,6.4,16.1,711.0,867.42,692.43
2018,6,28,15,45,838.5,97.0,6.45,15.85,667.0,826.2,664.25
2018,6,28,16,0,823.0,95.0,6.5,15.6,623.0,788.93,638.75
2018,6,28,16,15,803.0,93.0,6.5,15.5,575.5,740.82,604.07
2018,6,28,16,30,783.0,91.0,6.5,15.4,528.0,691.88,568.32
2018,6,28,16,45,758.0,88.5,6.5,15.25,479.0,638.36,528.32
2018,6,28,17,0,733.0,86.0,6.5,15.1,430.0,585.02,485.95
2018,6,28,17,15,700.5,82.0,6.5,14.95,380.0,527.74,439.25
2018,6,28,17,30,668.0,78.0,6.5,14.8,330.0,470.37,391.26
2018,6,28,17,45,622.5,72.5,6.5,14.65,280.0,406.69,336.77
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,346.62,283.86
2018,6,28,18,15,513.0,60.0,6.4,14.35,184.0,281.51,225.77
2018,6,28,18,30,449.0,53.0,6.3,14.2,138.0,222.66,172.33
2018,6,28,18,45,353.5,44.0,6.2,14.05,99.0,159.33,116.23
2018,6,28,19,0,258.0,35.0,6.1,13.9,60.0,106.67,67.5
2018,6,28,19,15,151.5,22.0,6.0,13.85,34.5,53.46,0.0
2018,6,28,19,30,45.0,9.0,5.9,13.8,9.0,13.93,0.0
2018,6,28,19,45,22.5,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,4,45,31.5,5.0,2.1,13.35,5.5,0.0,0.0
2018,6,29,5,0,63.0,10.0,2.0,13.5,11.0,9.53,0.0
2018,6,29,5,15,185.0,22.5,1.95,13.65,39.0,17.85,0.0
2018,6,29,5,30,307.0,35.0,1.9,13.8,67.0,28.43,17.99
2018,6,29,5,45,388.5,43.0,1.85,14.0,105.5,33.31,23.51
2018,6,29,6,0,470.0,51.0,1.8,14.2,144.0,38.02,28.14
2018,6,29,6,15,504.5,60.5,1.7,14.4,186.0,43.68,33.41
2018,6,29,6,30,539.0,70.0,1.6,14.6,228.0,48.97,38.2
2018,6,29,6,45,584.0,76.0,1.55,14.85,277.0,51.16,40.1
2018,6,29,7,0,629.0,82.0,1.5,15.1,326.0,69.11,42.57
2018,6,29,7,15,686.0,82.0,1.55,15.35,382.0,112.31,62.22
2018,6,29,7,30,743.0,82.0,1.6,15.6,438.0,166.13,100.08
2018,6,29,7,45,779.0,81.0,1.6,15.85,490.0,216.85,141.71
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,276.81,193.27
2018,6,29,8,15,833.0,82.0,1.75,16.3,589.0,331.52,241.96
2018,6,29,8,30,851.0,84.0,1.9,16.5,636.0,387.48,291.15
2018,6,29,8,45,865.5,86.0,2.0,16.7,680.5,443.01,338.89
2018,6,29,9,0,880.0,88.0,2.1,16.9,725.0,498.95,385.62
2018,6,29,9,15,888.0,90.5,2.25,17.0,763.5,552.07,429.26
2018,6,29,9,30,896.0,93.0,2.4,17.1,802.0,604.47,471.17
2018,6,29,9,45,900.5,96.5,2.55,17.25,835.0,654.62,510.25
2018,6,29,10,0,905.0,100.0,2.7,17.4,868.0,703.27,547.32
2018,6,29,10,15,910.5,101.0,2.8,17.5,895.5,748.67,580.03
2018,6,29,10,30,916.0,102.0,2.9,17.6,923.0,792.23,610.26
2018,6,29,10,45,919.5,102.5,3.0,17.65,943.0,831.69,637.52
2018,6,29,11,0,923.0,103.0,3.1,17.7,963.0,868.8,663.02
2018,6,29,11,15,925.5,104.0,3.15,17.75,977.5,902.98,686.08
2018,6,29,11,30,928.0,105.0,3.2,17.8,992.0,934.45,707.23
2018,6,29,11,45,929.5,105.0,3.3,17.8,999.0,961.2,725.63
2018,6,29,12,0,931.0,105.0,3.4,17.8,1006.0,984.93,742.07
2018,6,29,12,15,930.5,105.0,3.5,17.8,1005.5,1003.64,755.2
2018,6,29,12,30,930.0,105.0,3.6,17.8,1005.0,1019.07,766.25
2018,6,29,12,45,928.0,105.0,3.75,17.8,997.0,1029.68,774.53
2018,6,29,13,0,926.0,105.0,3.9,17.8,989.0,1036.83,780.63
2018,6,29,13,15,924.5,104.0,4.0,17.8,974.5,1039.98,783.81
2018,6,29,13,30,923.0,103.0,4.1,17.8,960.0,1039.6,784.76
2018,6,29,13,45,921.0,101.0,4.2,17.75,939.5,1034.15,782.54
2018,6,29,14,0,919.0,99.0,4.3,17.7,919.0,1025.18,778.05
2018,6,29,14,15,913.0,98.0,4.35,17.65,890.5,1009.86,768.96
2018,6,29,14,30,907.0,97.0,4.4,17.6,862.0,991.27,757.97
2018,6,29,14,45,900.5,95.0,4.5,17.5,828.5,967.95,744.3
2018,6,29,15,0,894.0,93.0,4.6,17.4,795.0,941.6,728.43
2018,6,29,15,15,883.0,92.0,4.6,17.4,755.5,909.41,707.25
2018,6,29,15,30,872.0,91.0,4.6,17.4,716.0,874.77,684.25
2018,6,29,15,45,859.0,88.5,4.7,17.2,672.0,834.52,658.18
2018,6,29,16,0,846.0,86.0,4.8,17.0,628.0,792.39,630.3
2018,6,29,16,15,828.0,84.0,4.8,16.9,581.0,745.28,597.49
2018,6,29,16,30,810.0,82.0,4.8,16.8,534.0,701.93,567.05
2018,6,29,16,45,785.5,79.0,4.85,16.7,484.0,647.1,527.48
2018,6,29,17,0,761.0,76.0,4.9,16.6,434.0,592.39,485.53
2018,6,29,17,15,728.0,73.0,4.85,16.4,383.5,532.97,438.15
2018,6,29,17,30,695.0,70.0,4.8,16.2,333.0,475.11,390.64
2018,6,29,17,45,648.0,66.5,4.7,16.0,283.0,413.03,338.2
2018,6,29,18,0,601.0,63.0,4.6,15.8,233.0,353.31,286.29
2018,6,29,18,15,535.0,57.0,4.55,15.6,186.0,287.27,228.24
2018,6,29,18,30,469.0,51.0,4.5,15.4,139.0,227.67,174.76
2018,6,29,18,45,368.0,43.0,4.45,15.2,99.5,162.72,117.87
2018,6,29,19,0,267.0,35.0,4.4,15.0,60.0,108.9,68.55
2018,6,29,19,15,157.5,22.0,4.4,14.9,34.5,54.6,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.8,9.0,14.31,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.75,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.95,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.1,11.0,9.53,0.0
2018,6,30,5,15,223.0,20.5,1.4,15.3,40.0,16.76,0.0
2018,6,30,5,30,364.0,31.0,1.5,15.5,69.0,24.67,14.68
2018,6,30,5,45,454.5,38.0,1.65,15.75,110.5,28.92,19.51
2018,6,30,6,0,545.0,45.0,1.8,16.0,152.0,33.03,23.52
2018,6,30,6,15,604.0,49.5,1.85,16.25,200.0,38.17,28.27
2018,6,30,6,30,663.0,54.0,1.9,16.5,248.0,40.2,30.14
2018,6,30,6,45,703.5,58.0,1.95,16.75,298.5,41.72,31.44
2018,6,30,7,0,744.0,62.0,2.0,17.0,349.0,60.18,33.35
2018,6,30,7,15,772.0,65.5,2.0,17.35,400.0,109.73,56.49
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,162.62,94.03
2018,6,30,7,45,821.5,71.0,1.95,18.1,500.5,221.9,142.97
2018,6,30,8,0,843.0,73.0,1.9,18.5,550.0,277.31,191.17
2018,6,30,8,15,859.0,75.0,1.9,18.85,597.0,332.88,240.19
2018,6,30,8,30,875.0,77.0,1.9,19.2,644.0,389.49,289.27
2018,6,30,8,45,887.0,79.0,1.85,19.6,688.0,445.22,336.22
2018,6,30,9,0,899.0,81.0,1.8,20.0,732.0,501.07,381.61
2018,6,30,9,15,908.5,82.5,1.9,20.15,771.0,555.06,425.04
2018,6,30,9,30,918.0,84.0,2.0,20.3,810.0,608.42,466.75
2018,6,30,9,45,924.5,85.5,2.05,20.45,843.5,659.05,505.07
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,708.3,541.39
2018,6,30,10,15,936.0,88.5,2.25,20.6,905.0,754.89,574.34
2018,6,30,10,30,941.0,90.0,2.4,20.6,933.0,799.54,605.25
2018,6,30,10,45,944.0,91.5,2.5,20.65,954.0,840.47,632.97
2018,6,30,11,0,947.0,93.0,2.6,20.7,975.0,878.95,658.89
2018,6,30,11,15,949.0,93.5,2.75,20.7,989.0,912.99,682.25
2018,6,30,11,30,951.0,94.0,2.9,20.7,1003.0,944.2,703.72
2018,6,30,11,45,926.5,109.0,3.0,20.7,1000.0,962.03,715.9
2018,6,30,12,0,902.0,124.0,3.1,20.7,997.0,975.67,725.47
2018,6,30,12,15,629.5,252.5,3.15,20.65,861.5,870.62,654.35
2018,6,30,12,30,357.0,381.0,3.2,20.6,726.0,736.16,554.49
2018,6,30,12,45,228.5,421.5,3.3,20.55,641.5,657.56,496.5
2018,6,30,13,0,100.0,462.0,3.4,20.5,557.0,556.48,420.6
2018,6,30,13,15,133.5,439.0,3.4,20.45,564.0,580.02,439.8
2018,6,30,13,30,167.0,416.0,3.4,20.4,571.0,592.69,450.67
2018,6,30,13,45,299.5,350.0,3.4,20.35,620.0,669.71,511.35
2018,6,30,14,0,432.0,284.0,3.4,20.3,669.0,744.54,569.14
2018,6,30,14,15,669.0,192.0,3.45,20.25,766.5,882.79,671.22
2018,6,30,14,30,906.0,100.0,3.5,20.2,864.0,993.8,747.4
2018,6,30,14,45,897.5,98.5,3.5,20.1,829.5,969.2,731.24
2018,6,30,15,0,889.0,97.0,3.5,20.0,795.0,941.66,714.22
2018,6,30,15,15,878.0,95.5,3.5,20.0,755.5,909.09,693.41
2018,6,30,15,30,867.0,94.0,3.5,20.0,716.0,874.08,670.8
2018,6,30,15,45,853.5,91.5,3.55,19.6,672.0,833.61,645.42
2018,6,30,16,0,840.0,89.0,3.6,19.2,628.0,791.29,618.34
2018,6,30,16,15,822.0,86.5,3.5,18.9,580.5,743.87,586.18
2018,6,30,16,30,804.0,84.0,3.4,18.6,533.0,700.25,556.39
2018,6,30,16,45,780.5,81.0,3.35,18.25,483.5,646.36,518.67
2018,6,30,17,0,757.0,78.0,3.3,17.9,434.0,592.5,478.5
2018,6,30,17,15,722.5,75.0,3.2,17.45,383.0,532.34,431.92
2018,6,30,17,30,688.0,72.0,3.1,17.0,332.0,473.86,385.21
2018,6,30,17,45,639.0,68.0,3.0,16.6,281.5,410.62,333.09
2018,6,30,18,0,590.0,64.0,2.9,16.2,231.0,349.84,281.4
2018,6,30,18,15,521.5,58.0,2.9,15.95,184.0,283.33,223.86
2018,6,30,18,30,453.0,52.0,2.9,15.7,137.0,223.54,170.94
2018,6,30,18,45,351.5,42.5,2.85,15.45,97.0,157.72,113.94
2018,6,30,19,0,250.0,33.0,2.8,15.2,57.0,102.8,64.37
2018,6,30,19,15,148.0,20.5,2.85,15.1,32.5,51.39,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.0,8.0,13.14,0.0
2018,6,30,19,45,23.0,4.0,2.95,14.9,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
