Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,27.5,3.0,2.85,14.5,3.0,0.0,0.0
2018,7,11,5,0,55.0,6.0,2.9,14.6,6.0,5.72,0.0
2018,7,11,5,15,158.5,14.5,2.9,14.85,26.0,13.82,0.0
2018,7,11,5,30,262.0,23.0,2.9,15.1,46.0,17.9,7.84
2018,7,11,5,45,335.5,30.5,2.85,15.3,79.0,22.87,14.06
2018,7,11,6,0,409.0,38.0,2.8,15.5,112.0,27.59,18.65
2018,7,11,6,15,281.5,39.0,2.7,15.7,97.0,26.54,17.95
2018,7,11,6,30,154.0,40.0,2.6,15.9,82.0,28.01,19.35
2018,7,11,6,45,77.0,60.5,2.45,16.15,81.5,51.84,40.5
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,74.58,60.39
2018,7,11,7,15,0.0,101.0,2.25,16.6,101.0,92.17,71.98
2018,7,11,7,30,0.0,121.0,2.2,16.8,121.0,109.9,86.34
2018,7,11,7,45,0.5,136.0,2.15,17.0,136.5,123.65,97.21
2018,7,11,8,0,1.0,151.0,2.1,17.2,152.0,137.54,108.07
2018,7,11,8,15,3.0,168.5,2.1,17.35,170.5,154.16,121.03
2018,7,11,8,30,5.0,186.0,2.1,17.5,189.0,171.12,134.15
2018,7,11,8,45,8.0,202.5,2.15,17.7,208.0,187.95,147.06
2018,7,11,9,0,11.0,219.0,2.2,17.9,227.0,205.2,160.24
2018,7,11,9,15,15.5,246.0,2.25,18.05,258.0,232.91,181.58
2018,7,11,9,30,20.0,273.0,2.3,18.2,289.0,261.29,203.22
2018,7,11,9,45,45.0,320.0,2.35,18.35,357.5,318.45,247.05
2018,7,11,10,0,70.0,367.0,2.4,18.5,426.0,381.19,294.37
2018,7,11,10,15,98.5,397.5,2.45,18.65,483.5,434.63,334.22
2018,7,11,10,30,127.0,428.0,2.5,18.8,541.0,491.42,376.08
2018,7,11,10,45,150.5,421.5,2.55,18.95,558.5,513.32,392.28
2018,7,11,11,0,174.0,415.0,2.6,19.1,576.0,536.25,409.41
2018,7,11,11,15,127.0,431.0,2.7,19.15,549.5,520.47,396.43
2018,7,11,11,30,80.0,447.0,2.8,19.2,523.0,497.03,377.9
2018,7,11,11,45,80.5,452.0,2.85,19.3,529.0,507.48,385.53
2018,7,11,12,0,81.0,457.0,2.9,19.4,535.0,517.68,392.82
2018,7,11,12,15,83.5,459.0,3.0,19.35,539.5,526.56,399.63
2018,7,11,12,30,86.0,461.0,3.1,19.3,544.0,535.14,406.27
2018,7,11,12,45,93.5,460.5,3.2,19.3,550.0,545.8,414.6
2018,7,11,13,0,101.0,460.0,3.3,19.3,556.0,556.13,422.75
2018,7,11,13,15,106.0,454.0,3.35,19.2,553.5,557.91,424.75
2018,7,11,13,30,111.0,448.0,3.4,19.1,551.0,570.51,434.6
2018,7,11,13,45,247.5,381.5,3.5,19.0,603.5,651.93,499.63
2018,7,11,14,0,384.0,315.0,3.6,18.9,656.0,730.93,561.62
2018,7,11,14,15,650.5,204.0,3.65,18.75,760.0,879.98,674.43
2018,7,11,14,30,917.0,93.0,3.7,18.6,864.0,1000.06,757.76
2018,7,11,14,45,908.0,92.5,3.75,18.5,829.5,976.06,742.18
2018,7,11,15,0,899.0,92.0,3.8,18.4,795.0,949.1,725.7
2018,7,11,15,15,888.5,90.5,3.8,18.4,755.5,916.87,704.93
2018,7,11,15,30,878.0,89.0,3.8,18.4,716.0,882.1,682.29
2018,7,11,15,45,863.5,87.5,3.8,18.0,672.0,841.59,656.4
2018,7,11,16,0,849.0,86.0,3.8,17.6,628.0,799.24,628.85
2018,7,11,16,15,830.0,84.0,3.7,17.45,580.0,751.23,595.74
2018,7,11,16,30,811.0,82.0,3.6,17.3,532.0,707.14,565.13
2018,7,11,16,45,785.5,79.0,3.55,17.1,481.5,651.44,525.54
2018,7,11,17,0,760.0,76.0,3.5,16.9,431.0,595.91,483.88
2018,7,11,17,15,727.5,72.5,3.45,16.7,380.0,536.04,437.04
2018,7,11,17,30,695.0,69.0,3.4,16.5,329.0,477.67,389.93
2018,7,11,17,45,649.0,65.0,3.35,16.25,279.0,415.26,338.08
2018,7,11,18,0,603.0,61.0,3.3,16.0,229.0,355.06,286.43
2018,7,11,18,15,538.0,55.0,3.15,15.85,182.0,288.94,228.58
2018,7,11,18,30,473.0,49.0,3.0,15.7,135.0,229.17,175.11
2018,7,11,18,45,362.5,40.0,2.9,15.55,94.0,159.82,114.96
2018,7,11,19,0,252.0,31.0,2.8,15.4,53.0,102.75,61.73
2018,7,11,19,15,151.5,19.5,2.65,15.35,30.5,45.14,0.0
2018,7,11,19,30,51.0,8.0,2.5,15.3,8.0,13.85,0.0
2018,7,11,19,45,25.5,4.0,2.4,15.25,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.75,14.75,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.8,14.9,1.0,0.95,0.0
2018,7,12,5,15,0.0,5.0,1.9,15.15,5.0,4.77,0.0
2018,7,12,5,30,0.0,9.0,2.0,15.4,9.0,8.33,0.52
2018,7,12,5,45,0.0,16.0,2.1,15.6,16.0,14.82,7.11
2018,7,12,6,0,0.0,23.0,2.2,15.8,23.0,21.33,13.12
2018,7,12,6,15,0.0,32.5,2.25,16.0,32.5,30.16,21.14
2018,7,12,6,30,0.0,42.0,2.3,16.2,42.0,39.0,29.09
2018,7,12,6,45,0.0,60.5,2.3,16.45,60.5,56.26,44.35
2018,7,12,7,0,0.0,79.0,2.3,16.7,79.0,72.88,58.83
2018,7,12,7,15,0.0,103.5,2.3,16.9,103.5,94.23,73.62
2018,7,12,7,30,0.0,128.0,2.3,17.1,128.0,115.7,91.03
2018,7,12,7,45,2.0,146.5,2.3,17.3,147.5,132.72,104.47
2018,7,12,8,0,4.0,165.0,2.3,17.5,167.0,150.11,118.07
2018,7,12,8,15,5.5,175.0,2.35,17.75,178.0,160.46,125.89
2018,7,12,8,30,7.0,185.0,2.4,18.0,189.0,170.94,133.8
2018,7,12,8,45,5.0,181.5,2.45,18.2,184.5,168.28,131.27
2018,7,12,9,0,3.0,178.0,2.5,18.4,180.0,165.14,128.39
2018,7,12,9,15,10.0,216.0,2.55,18.6,223.5,203.44,158.34
2018,7,12,9,30,17.0,254.0,2.6,18.8,267.0,242.66,188.58
2018,7,12,9,45,28.0,294.5,2.65,19.0,317.5,285.52,221.33
2018,7,12,10,0,39.0,335.0,2.7,19.2,368.0,332.23,256.61
2018,7,12,10,15,55.0,365.0,2.7,19.3,413.0,374.65,288.42
2018,7,12,10,30,71.0,395.0,2.7,19.4,458.0,418.85,321.23
2018,7,12,10,45,100.5,423.0,2.7,19.5,514.5,473.54,361.78
2018,7,12,11,0,130.0,451.0,2.7,19.6,571.0,533.16,405.28
2018,7,12,11,15,132.0,459.0,2.8,19.7,582.5,551.05,417.88
2018,7,12,11,30,134.0,467.0,2.9,19.8,594.0,568.74,430.55
2018,7,12,11,45,141.0,472.0,2.95,19.85,606.5,587.9,444.38
2018,7,12,12,0,148.0,477.0,3.0,19.9,619.0,606.91,458.1
2018,7,12,12,15,164.0,477.5,3.1,20.0,635.0,629.88,475.05
2018,7,12,12,30,180.0,478.0,3.2,20.1,651.0,652.65,491.82
2018,7,12,12,45,206.5,470.5,3.3,20.2,667.5,677.34,510.41
2018,7,12,13,0,233.0,463.0,3.4,20.3,684.0,701.45,528.59
2018,7,12,13,15,204.0,456.0,3.45,20.2,647.5,669.43,505.69
2018,7,12,13,30,175.0,449.0,3.5,20.1,611.0,636.12,482.01
2018,7,12,13,45,164.0,438.5,3.5,20.0,587.5,616.32,468.35
2018,7,12,14,0,153.0,428.0,3.5,19.9,564.0,595.71,453.97
2018,7,12,14,15,251.5,367.5,3.5,19.55,582.5,641.86,492.51
2018,7,12,14,30,350.0,307.0,3.5,19.2,601.0,684.14,527.68
2018,7,12,14,45,451.0,265.5,3.45,18.9,628.5,732.37,566.47
2018,7,12,15,0,552.0,224.0,3.4,18.6,656.0,778.83,603.53
2018,7,12,15,15,538.5,216.0,3.4,18.6,619.5,740.4,576.65
2018,7,12,15,30,525.0,208.0,3.4,18.6,583.0,705.45,552.46
2018,7,12,15,45,508.5,204.0,3.2,18.0,548.5,671.18,528.73
2018,7,12,16,0,492.0,200.0,3.0,17.4,514.0,636.21,504.15
2018,7,12,16,15,383.5,211.5,2.95,17.2,445.0,545.48,435.12
2018,7,12,16,30,275.0,223.0,2.9,17.0,376.0,451.72,362.59
2018,7,12,16,45,231.0,206.0,2.85,16.8,326.0,391.14,315.94
2018,7,12,17,0,187.0,189.0,2.8,16.6,276.0,324.7,263.63
2018,7,12,17,15,187.5,163.5,2.75,16.45,242.0,289.04,235.72
2018,7,12,17,30,188.0,138.0,2.7,16.3,208.0,252.84,206.54
2018,7,12,17,45,264.0,112.0,2.65,16.15,194.0,260.86,212.95
2018,7,12,18,0,340.0,86.0,2.6,16.0,180.0,260.19,210.49
2018,7,12,18,15,305.0,72.0,2.55,15.95,143.5,211.88,168.11
2018,7,12,18,30,270.0,58.0,2.5,15.9,107.0,167.11,128.17
2018,7,12,18,45,197.0,44.5,2.5,15.8,74.5,115.78,83.7
2018,7,12,19,0,124.0,31.0,2.5,15.7,42.0,68.36,40.27
2018,7,12,19,15,68.0,18.0,2.4,15.75,23.5,29.07,0.0
2018,7,12,19,30,12.0,5.0,2.3,15.8,5.0,6.23,0.0
2018,7,12,19,45,6.0,2.5,2.2,15.8,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.95,0.0
2018,7,13,5,15,0.0,2.0,1.8,16.2,2.0,1.91,0.0
2018,7,13,5,30,0.0,3.0,1.8,16.4,3.0,2.77,0.0
2018,7,13,5,45,0.0,5.0,1.8,16.55,5.0,4.62,0.0
2018,7,13,6,0,0.0,7.0,1.8,16.7,7.0,6.48,0.03
2018,7,13,6,15,0.0,10.0,1.8,16.9,10.0,9.26,2.56
2018,7,13,6,30,0.0,13.0,1.8,17.1,13.0,12.04,5.07
2018,7,13,6,45,0.0,17.0,1.85,17.3,17.0,15.76,8.38
2018,7,13,7,0,0.0,21.0,1.9,17.5,21.0,19.48,11.65
2018,7,13,7,15,10.5,52.5,1.95,17.65,57.5,49.38,35.68
2018,7,13,7,30,21.0,84.0,2.0,17.8,94.0,78.76,59.42
2018,7,13,7,45,30.0,140.0,2.1,17.95,155.5,128.82,99.9
2018,7,13,8,0,39.0,196.0,2.2,18.1,217.0,179.23,140.02
2018,7,13,8,15,31.0,204.0,2.25,18.25,222.0,188.03,146.96
2018,7,13,8,30,23.0,212.0,2.3,18.4,227.0,199.8,156.2
2018,7,13,8,45,14.5,204.0,2.4,18.5,213.5,191.88,149.72
2018,7,13,9,0,6.0,196.0,2.5,18.6,200.0,182.53,142.05
2018,7,13,9,15,10.0,221.5,2.55,18.7,229.0,208.32,162.08
2018,7,13,9,30,14.0,247.0,2.6,18.8,258.0,234.7,182.35
2018,7,13,9,45,25.0,291.0,2.6,18.85,311.5,280.58,217.61
2018,7,13,10,0,36.0,335.0,2.6,18.9,365.0,330.24,255.25
2018,7,13,10,15,46.5,363.5,2.6,19.0,403.5,367.29,282.88
2018,7,13,10,30,57.0,392.0,2.6,19.1,442.0,405.62,311.25
2018,7,13,10,45,71.0,413.5,2.6,19.15,477.5,441.51,337.74
2018,7,13,11,0,85.0,435.0,2.6,19.2,513.0,478.65,364.92
2018,7,13,11,15,86.5,443.5,2.6,19.25,524.0,493.89,375.64
2018,7,13,11,30,88.0,452.0,2.6,19.3,535.0,509.04,386.4
2018,7,13,11,45,84.5,453.5,2.6,19.35,534.0,512.72,388.72
2018,7,13,12,0,81.0,455.0,2.6,19.4,533.0,515.86,390.75
2018,7,13,12,15,67.0,441.0,2.65,19.45,505.5,493.03,373.84
2018,7,13,12,30,53.0,427.0,2.7,19.5,478.0,469.05,356.14
2018,7,13,12,45,87.0,410.0,2.75,19.5,493.0,488.61,372.26
2018,7,13,13,0,121.0,393.0,2.8,19.5,508.0,518.39,395.54
2018,7,13,13,15,154.5,376.0,2.85,19.5,520.5,537.72,411.21
2018,7,13,13,30,188.0,359.0,2.9,19.5,533.0,556.27,426.39
2018,7,13,13,45,320.5,305.0,2.95,19.5,593.0,657.35,504.24
2018,7,13,14,0,453.0,251.0,3.0,19.5,653.0,733.01,562.52
2018,7,13,14,15,646.5,180.0,3.05,19.5,733.5,850.73,648.76
2018,7,13,14,30,840.0,109.0,3.1,19.5,814.0,942.82,712.37
2018,7,13,14,45,832.0,106.5,3.15,19.45,781.0,919.1,696.97
2018,7,13,15,0,824.0,104.0,3.2,19.4,748.0,892.59,680.62
2018,7,13,15,15,812.5,102.5,3.2,19.4,710.0,861.36,660.46
2018,7,13,15,30,801.0,101.0,3.2,19.4,672.0,827.88,638.64
2018,7,13,15,45,786.5,98.5,3.3,19.2,630.0,794.84,617.98
2018,7,13,16,0,772.0,96.0,3.4,19.0,588.0,753.71,591.15
2018,7,13,16,15,754.0,93.0,3.5,18.85,543.0,707.86,560.3
2018,7,13,16,30,736.0,90.0,3.6,18.7,498.0,661.13,528.2
2018,7,13,16,45,711.0,86.5,3.65,18.5,450.0,608.31,490.61
2018,7,13,17,0,686.0,83.0,3.7,18.3,402.0,555.78,450.77
2018,7,13,17,15,653.0,79.0,3.75,18.1,354.0,500.13,407.19
2018,7,13,17,30,620.0,75.0,3.8,17.9,306.0,444.56,362.36
2018,7,13,17,45,575.5,69.5,3.85,17.65,258.5,383.47,311.75
2018,7,13,18,0,531.0,64.0,3.9,17.4,211.0,325.98,262.53
2018,7,13,18,15,467.0,57.0,3.9,17.2,167.0,262.91,207.61
2018,7,13,18,30,403.0,50.0,3.9,17.0,123.0,206.21,157.22
2018,7,13,18,45,311.5,40.5,3.85,16.8,86.5,145.66,104.38
2018,7,13,19,0,220.0,31.0,3.8,16.6,50.0,95.13,55.83
2018,7,13,19,15,128.5,19.0,3.75,16.55,28.5,40.59,0.0
2018,7,13,19,30,37.0,7.0,3.7,16.5,7.0,6.67,0.0
2018,7,13,19,45,18.5,3.5,3.65,16.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,15.5,2.5,2.9,15.4,2.5,0.0,0.0
2018,7,14,5,0,31.0,5.0,2.9,15.4,5.0,0.0,0.0
2018,7,14,5,15,105.5,15.5,2.9,15.55,22.5,14.77,0.0
2018,7,14,5,30,180.0,26.0,2.9,15.7,40.0,20.36,8.72
2018,7,14,5,45,252.0,36.0,2.9,15.85,71.5,27.63,17.99
2018,7,14,6,0,324.0,46.0,2.9,16.0,103.0,34.62,24.7
2018,7,14,6,15,229.0,62.0,2.85,16.15,108.5,45.51,34.64
2018,7,14,6,30,134.0,78.0,2.8,16.3,114.0,60.68,48.21
2018,7,14,6,45,82.0,105.0,2.75,16.5,128.5,84.59,69.24
2018,7,14,7,0,30.0,132.0,2.7,16.7,143.0,109.33,90.64
2018,7,14,7,15,50.5,157.5,2.65,16.85,179.5,134.1,104.88
2018,7,14,7,30,71.0,183.0,2.6,17.0,216.0,161.77,125.72
2018,7,14,7,45,73.0,204.0,2.6,17.2,241.0,185.66,144.52
2018,7,14,8,0,75.0,225.0,2.6,17.4,266.0,209.99,163.81
2018,7,14,8,15,77.5,246.5,2.6,17.5,292.5,235.27,183.85
2018,7,14,8,30,80.0,268.0,2.6,17.6,319.0,261.01,204.09
2018,7,14,8,45,115.0,295.0,2.65,17.75,373.5,301.05,234.97
2018,7,14,9,0,150.0,322.0,2.7,17.9,428.0,349.48,272.28
2018,7,14,9,15,161.0,342.5,2.8,18.0,462.5,384.17,298.92
2018,7,14,9,30,172.0,363.0,2.9,18.1,497.0,420.03,326.23
2018,7,14,9,45,207.0,373.5,2.95,18.25,541.5,463.19,358.98
2018,7,14,10,0,242.0,384.0,3.0,18.4,586.0,508.16,392.8
2018,7,14,10,15,275.5,389.5,3.15,18.45,627.0,552.27,426.1
2018,7,14,10,30,309.0,395.0,3.3,18.5,668.0,598.64,460.82
2018,7,14,10,45,316.0,407.5,3.4,18.55,693.0,632.44,485.37
2018,7,14,11,0,323.0,420.0,3.5,18.6,718.0,666.13,509.7
2018,7,14,11,15,346.0,419.5,3.6,18.6,743.0,701.16,535.48
2018,7,14,11,30,369.0,419.0,3.7,18.6,768.0,736.48,561.35
2018,7,14,11,45,423.5,396.5,3.8,18.6,800.5,783.94,596.71
2018,7,14,12,0,478.0,374.0,3.9,18.6,833.0,829.06,630.22
2018,7,14,12,15,537.0,335.5,3.95,18.6,851.0,862.77,655.9
2018,7,14,12,30,596.0,297.0,4.0,18.6,869.0,895.58,680.99
2018,7,14,12,45,503.0,344.0,4.0,18.6,824.5,861.48,654.3
2018,7,14,13,0,410.0,391.0,4.0,18.6,780.0,823.59,625.19
2018,7,14,13,15,466.0,351.0,4.05,18.6,786.5,845.67,643.68
2018,7,14,13,30,522.0,311.0,4.1,18.6,793.0,864.92,659.85
2018,7,14,13,45,629.0,244.5,4.1,18.65,812.0,908.05,693.96
2018,7,14,14,0,736.0,178.0,4.1,18.7,831.0,937.58,714.96
2018,7,14,14,15,805.5,138.0,4.15,18.6,831.5,958.36,730.54
2018,7,14,14,30,875.0,98.0,4.2,18.5,832.0,965.35,736.79
2018,7,14,14,45,778.5,131.0,4.25,18.45,764.0,902.47,694.45
2018,7,14,15,0,682.0,164.0,4.3,18.4,696.0,837.03,650.06
2018,7,14,15,15,760.0,127.5,4.3,18.4,692.0,848.38,659.92
2018,7,14,15,30,838.0,91.0,4.3,18.4,688.0,849.77,662.31
2018,7,14,15,45,825.0,89.0,4.4,18.1,646.0,811.21,637.45
2018,7,14,16,0,812.0,87.0,4.5,17.8,604.0,770.82,611.15
2018,7,14,16,15,795.5,84.0,4.5,17.7,558.0,730.2,583.23
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,682.93,549.92
2018,7,14,16,45,710.0,88.5,4.5,17.45,452.5,610.06,496.27
2018,7,14,17,0,641.0,96.0,4.5,17.3,393.0,543.24,443.94
2018,7,14,17,15,600.5,90.5,4.45,17.2,343.0,481.64,394.88
2018,7,14,17,30,560.0,85.0,4.4,17.1,293.0,422.58,346.55
2018,7,14,17,45,541.5,75.0,4.4,17.0,251.0,372.57,304.38
2018,7,14,18,0,523.0,65.0,4.4,16.9,209.0,323.54,261.52
2018,7,14,18,15,492.0,55.5,4.35,16.75,169.0,271.3,214.74
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,221.92,169.21
2018,7,14,18,45,359.0,38.0,4.3,16.5,90.5,156.82,112.13
2018,7,14,19,0,257.0,30.0,4.3,16.4,52.0,102.53,59.27
2018,7,14,19,15,147.0,18.0,4.3,16.25,29.0,42.85,0.0
2018,7,14,19,30,37.0,6.0,4.3,16.1,6.0,5.72,0.0
2018,7,14,19,45,18.5,3.0,4.3,15.95,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.85,14.55,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.9,14.6,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.0,3.0,14.8,3.0,2.86,0.0
2018,7,15,5,30,0.0,5.0,3.1,15.0,5.0,4.62,0.0
2018,7,15,5,45,0.0,8.5,3.15,15.15,8.5,7.87,1.08
2018,7,15,6,0,0.0,12.0,3.2,15.3,12.0,11.11,4.13
2018,7,15,6,15,0.0,16.5,3.15,15.45,16.5,15.29,7.95
2018,7,15,6,30,0.0,21.0,3.1,15.6,21.0,19.47,11.75
2018,7,15,6,45,0.0,33.5,3.1,15.75,33.5,31.09,22.13
2018,7,15,7,0,0.0,46.0,3.1,15.9,46.0,42.73,32.42
2018,7,15,7,15,0.0,63.0,3.1,16.0,63.0,58.59,44.05
2018,7,15,7,30,0.0,80.0,3.1,16.1,80.0,74.48,57.2
2018,7,15,7,45,0.0,87.0,3.1,16.25,87.0,80.98,62.37
2018,7,15,8,0,0.0,94.0,3.1,16.4,94.0,87.41,67.43
2018,7,15,8,15,0.0,114.5,3.15,16.5,114.5,105.94,82.43
2018,7,15,8,30,0.0,135.0,3.2,16.6,135.0,124.52,97.3
2018,7,15,8,45,0.5,144.5,3.2,16.75,145.0,133.56,104.28
2018,7,15,9,0,1.0,154.0,3.2,16.9,155.0,142.7,111.31
2018,7,15,9,15,3.5,173.5,3.2,17.0,176.5,161.97,126.5
2018,7,15,9,30,6.0,193.0,3.2,17.1,198.0,181.62,141.86
2018,7,15,9,45,9.0,220.5,3.25,17.2,228.0,209.19,163.42
2018,7,15,10,0,12.0,248.0,3.3,17.3,258.0,237.22,185.14
2018,7,15,10,15,16.0,278.0,3.4,17.4,292.0,268.7,209.43
2018,7,15,10,30,20.0,308.0,3.5,17.5,326.0,300.77,233.97
2018,7,15,10,45,25.0,334.5,3.6,17.55,357.5,332.33,258.02
2018,7,15,11,0,30.0,361.0,3.7,17.6,389.0,364.18,282.15
2018,7,15,11,15,43.0,391.5,3.8,17.65,432.0,407.43,315.01
2018,7,15,11,30,56.0,422.0,3.9,17.7,475.0,451.97,348.52
2018,7,15,11,45,71.5,440.0,4.0,17.75,508.0,487.86,375.53
2018,7,15,12,0,87.0,458.0,4.1,17.8,541.0,524.62,403.08
2018,7,15,12,15,86.5,457.5,4.2,17.8,540.5,528.3,405.8
2018,7,15,12,30,86.0,457.0,4.3,17.8,540.0,531.51,408.48
2018,7,15,12,45,86.5,454.0,4.35,17.85,536.5,532.7,409.57
2018,7,15,13,0,87.0,451.0,4.4,17.9,533.0,533.39,410.35
2018,7,15,13,15,86.5,444.0,4.4,18.0,524.5,528.48,406.84
2018,7,15,13,30,86.0,437.0,4.4,18.1,516.0,523.06,403.01
2018,7,15,13,45,230.5,372.5,4.45,18.15,578.0,626.2,485.23
2018,7,15,14,0,375.0,308.0,4.5,18.2,640.0,715.58,555.6
2018,7,15,14,15,649.5,199.5,4.5,18.25,753.0,875.27,677.07
2018,7,15,14,30,924.0,91.0,4.5,18.3,866.0,1005.79,768.05
2018,7,15,14,45,917.0,89.0,4.45,18.3,831.5,981.95,751.36
2018,7,15,15,0,910.0,87.0,4.4,18.3,797.0,954.99,733.71
2018,7,15,15,15,899.5,86.0,4.4,18.3,757.5,923.01,712.96
2018,7,15,15,30,889.0,85.0,4.4,18.3,718.0,888.44,690.31
2018,7,15,15,45,876.0,83.0,4.4,18.25,673.5,848.24,663.6
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,806.06,635.2
2018,7,15,16,15,846.5,78.5,4.35,18.1,581.5,758.82,602.56
2018,7,15,16,30,830.0,76.0,4.3,18.0,534.0,710.37,568.61
2018,7,15,16,45,807.5,73.5,4.3,17.95,484.0,661.27,533.75
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,607.23,493.28
2018,7,15,17,15,754.5,67.5,4.3,17.75,383.0,547.33,446.3
2018,7,15,17,30,724.0,64.0,4.3,17.6,332.0,488.69,398.81
2018,7,15,17,45,681.0,59.5,4.3,17.45,281.0,424.15,345.02
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,362.84,292.11
2018,7,15,18,15,574.0,49.5,4.25,17.15,182.5,297.29,234.38
2018,7,15,18,30,510.0,44.0,4.2,17.0,135.0,236.57,179.72
2018,7,15,18,45,408.5,36.5,4.15,16.8,95.0,169.48,120.63
2018,7,15,19,0,307.0,29.0,4.1,16.6,55.0,112.85,63.98
2018,7,15,19,15,182.5,18.0,4.05,16.45,31.0,49.0,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.3,7.0,6.67,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,16,4,45,29.5,3.5,3.0,14.7,3.0,0.0,0.0
2018,7,16,5,0,59.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,173.0,16.5,3.05,15.0,27.0,15.73,0.0
2018,7,16,5,30,287.0,26.0,3.1,15.2,48.0,21.24,8.4
2018,7,16,5,45,383.0,33.0,3.15,15.35,85.0,25.56,16.17
2018,7,16,6,0,479.0,40.0,3.2,15.5,122.0,29.78,20.48
2018,7,16,6,15,339.5,36.0,3.1,15.7,103.5,24.63,16.22
2018,7,16,6,30,200.0,32.0,3.0,15.9,85.0,20.28,12.45
2018,7,16,6,45,100.0,47.5,2.9,16.05,74.0,37.58,27.87
2018,7,16,7,0,0.0,63.0,2.8,16.2,63.0,58.59,46.4
2018,7,16,7,15,0.0,89.5,2.75,16.45,89.5,82.36,63.9
2018,7,16,7,30,0.0,116.0,2.7,16.7,116.0,105.57,82.88
2018,7,16,7,45,1.0,137.5,2.7,16.9,138.0,124.87,98.34
2018,7,16,8,0,2.0,159.0,2.7,17.1,160.0,144.45,113.85
2018,7,16,8,15,5.0,177.0,2.7,17.3,180.0,161.91,127.43
2018,7,16,8,30,8.0,195.0,2.7,17.5,200.0,179.84,141.29
2018,7,16,8,45,11.5,215.0,2.7,17.75,223.0,200.15,156.92
2018,7,16,9,0,15.0,235.0,2.7,18.0,246.0,220.97,172.85
2018,7,16,9,15,29.5,274.5,2.75,18.15,297.0,261.76,204.39
2018,7,16,9,30,44.0,314.0,2.8,18.3,348.0,307.86,239.68
2018,7,16,9,45,50.0,337.5,2.8,18.45,378.0,336.79,261.34
2018,7,16,10,0,56.0,361.0,2.8,18.6,408.0,366.57,283.5
2018,7,16,10,15,51.0,368.0,2.85,18.75,412.0,374.56,288.95
2018,7,16,10,30,46.0,375.0,2.9,18.9,416.0,381.98,294.02
2018,7,16,10,45,47.5,388.0,2.95,19.05,431.0,399.56,306.84
2018,7,16,11,0,49.0,401.0,3.0,19.2,446.0,417.31,319.7
2018,7,16,11,15,49.5,408.0,3.05,19.3,454.0,428.68,327.86
2018,7,16,11,30,50.0,415.0,3.1,19.4,462.0,440.0,336.01
2018,7,16,11,45,61.5,428.5,3.15,19.45,487.0,467.63,356.62
2018,7,16,12,0,73.0,442.0,3.2,19.5,512.0,495.84,377.52
2018,7,16,12,15,83.5,452.5,3.25,19.55,532.5,520.56,395.77
2018,7,16,12,30,94.0,463.0,3.3,19.6,553.0,545.46,414.13
2018,7,16,12,45,97.0,460.0,3.35,19.6,552.5,549.3,417.17
2018,7,16,13,0,100.0,457.0,3.4,19.6,552.0,552.65,420.03
2018,7,16,13,15,106.0,452.0,3.5,19.6,551.0,556.48,423.53
2018,7,16,13,30,112.0,447.0,3.6,19.6,550.0,571.3,434.95
2018,7,16,13,45,259.5,382.5,3.65,19.55,614.0,666.04,509.58
2018,7,16,14,0,407.0,318.0,3.7,19.5,678.0,758.18,580.54
2018,7,16,14,15,664.5,207.0,3.8,19.4,773.0,898.38,686.29
2018,7,16,14,30,922.0,96.0,3.9,19.3,868.0,1009.55,763.51
2018,7,16,14,45,914.0,94.5,3.95,19.2,833.5,985.39,747.94
2018,7,16,15,0,906.0,93.0,4.0,19.1,799.0,958.16,731.32
2018,7,16,15,15,895.0,92.0,4.0,19.1,759.0,925.85,710.54
2018,7,16,15,30,884.0,91.0,4.0,19.1,719.0,891.0,687.9
2018,7,16,15,45,869.5,88.5,4.1,18.75,673.5,849.14,661.48
2018,7,16,16,0,855.0,86.0,4.2,18.4,628.0,805.4,633.26
2018,7,16,16,15,836.5,83.5,4.25,18.2,580.0,756.9,600.49
2018,7,16,16,30,818.0,81.0,4.3,18.0,532.0,712.29,570.1
2018,7,16,16,45,794.5,78.0,4.3,17.85,481.5,657.57,531.18
2018,7,16,17,0,771.0,75.0,4.3,17.7,431.0,602.82,490.11
2018,7,16,17,15,739.5,71.5,4.25,17.5,380.0,542.9,442.99
2018,7,16,17,30,708.0,68.0,4.2,17.3,329.0,484.34,395.5
2018,7,16,17,45,664.0,63.5,4.15,17.1,278.5,421.6,343.08
2018,7,16,18,0,620.0,59.0,4.1,16.9,228.0,360.83,290.67
2018,7,16,18,15,554.0,52.5,3.95,16.7,180.0,292.73,231.02
2018,7,16,18,30,488.0,46.0,3.8,16.5,132.0,231.17,175.86
2018,7,16,18,45,386.0,38.0,3.7,16.35,92.5,164.52,117.23
2018,7,16,19,0,284.0,30.0,3.6,16.2,53.0,108.01,60.3
2018,7,16,19,15,167.5,18.5,3.45,16.15,30.0,46.8,0.0
2018,7,16,19,30,51.0,7.0,3.3,16.1,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,3.2,16.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.1,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.3,5.0,4.62,0.0
2018,7,17,5,45,0.0,8.5,2.95,15.55,8.5,7.87,1.05
2018,7,17,6,0,0.0,12.0,3.0,15.8,12.0,11.11,4.1
2018,7,17,6,15,0.0,16.5,2.95,15.95,16.5,15.29,7.92
2018,7,17,6,30,0.0,21.0,2.9,16.1,21.0,19.47,11.71
2018,7,17,6,45,0.0,32.5,2.9,16.25,32.5,30.16,21.25
2018,7,17,7,0,0.0,44.0,2.9,16.4,44.0,40.87,30.7
2018,7,17,7,15,0.0,65.0,2.9,16.6,65.0,60.46,45.52
2018,7,17,7,30,0.0,86.0,2.9,16.8,86.0,79.82,61.5
2018,7,17,7,45,0.0,96.0,2.9,17.0,96.0,88.93,68.78
2018,7,17,8,0,0.0,106.0,2.9,17.2,106.0,98.08,76.02
2018,7,17,8,15,0.0,124.0,2.9,17.4,124.0,114.36,89.02
2018,7,17,8,30,0.0,142.0,2.9,17.6,142.0,130.72,101.94
2018,7,17,8,45,1.5,159.0,2.85,17.8,160.0,146.89,114.56
2018,7,17,9,0,3.0,176.0,2.8,18.0,178.0,163.32,127.3
2018,7,17,9,15,5.5,192.5,2.8,18.1,196.5,180.07,140.28
2018,7,17,9,30,8.0,209.0,2.8,18.2,215.0,197.18,153.47
2018,7,17,9,45,11.0,234.0,2.8,18.35,243.0,222.63,173.1
2018,7,17,10,0,14.0,259.0,2.8,18.5,271.0,248.53,192.89
2018,7,17,10,15,14.5,267.5,2.85,18.55,280.0,258.05,199.95
2018,7,17,10,30,15.0,276.0,2.9,18.6,289.0,267.61,207.09
2018,7,17,10,45,15.0,277.0,2.9,18.7,290.5,269.87,208.54
2018,7,17,11,0,15.0,278.0,2.9,18.8,292.0,272.05,209.98
2018,7,17,11,15,15.5,290.0,2.9,18.85,304.5,284.91,219.65
2018,7,17,11,30,16.0,302.0,2.9,18.9,317.0,297.85,229.34
2018,7,17,11,45,19.0,319.5,2.9,18.95,337.5,318.37,244.87
2018,7,17,12,0,22.0,337.0,2.9,19.0,358.0,339.14,260.5
2018,7,17,12,15,32.0,370.5,2.95,19.05,401.0,390.09,298.95
2018,7,17,12,30,42.0,404.0,3.0,19.1,444.0,435.69,332.93
2018,7,17,12,45,54.0,419.5,3.0,19.15,470.5,465.86,355.4
2018,7,17,13,0,66.0,435.0,3.0,19.2,497.0,496.3,378.03
2018,7,17,13,15,67.5,429.0,3.1,19.2,492.0,494.19,376.87
2018,7,17,13,30,69.0,423.0,3.2,19.2,487.0,491.67,375.6
2018,7,17,13,45,61.5,405.5,3.3,19.15,461.5,467.7,358.35
2018,7,17,14,0,54.0,388.0,3.4,19.1,436.0,443.3,340.75
2018,7,17,14,15,333.5,288.0,3.5,19.0,568.5,652.23,505.8
2018,7,17,14,30,613.0,188.0,3.6,18.9,701.0,820.48,633.55
2018,7,17,14,45,641.5,173.0,3.7,18.8,690.0,822.12,635.24
2018,7,17,15,0,670.0,158.0,3.8,18.7,679.0,819.92,635.52
2018,7,17,15,15,394.5,217.0,3.8,18.7,519.5,611.19,480.69
2018,7,17,15,30,119.0,276.0,3.8,18.7,360.0,396.3,312.09
2018,7,17,15,45,339.0,210.0,4.05,18.4,429.0,534.01,426.3
2018,7,17,16,0,559.0,144.0,4.3,18.1,498.0,636.71,510.74
2018,7,17,16,15,643.5,124.0,4.35,17.9,501.0,659.81,530.13
2018,7,17,16,30,728.0,104.0,4.4,17.7,504.0,674.05,543.04
2018,7,17,16,45,732.0,94.5,4.5,17.45,464.0,632.62,513.67
2018,7,17,17,0,736.0,85.0,4.6,17.2,424.0,591.31,482.82
2018,7,17,17,15,701.0,81.0,4.55,17.0,373.0,532.13,435.85
2018,7,17,17,30,666.0,77.0,4.5,16.8,322.0,472.92,387.59
2018,7,17,17,45,572.0,74.5,4.45,16.6,262.0,387.62,316.87
2018,7,17,18,0,478.0,72.0,4.4,16.4,202.0,310.84,251.69
2018,7,17,18,15,399.0,62.0,4.3,16.25,155.0,241.16,191.34
2018,7,17,18,30,320.0,52.0,4.2,16.1,108.0,177.69,135.83
2018,7,17,18,45,241.5,40.5,4.05,15.95,75.0,124.3,88.92
2018,7,17,19,0,163.0,29.0,3.9,15.8,42.0,78.74,42.98
2018,7,17,19,15,93.0,17.0,3.8,15.75,23.5,32.36,0.0
2018,7,17,19,30,23.0,5.0,3.7,15.7,5.0,0.0,0.0
2018,7,17,19,45,11.5,2.5,3.55,15.7,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,16.0,3.0,2.85,15.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,6.0,2.9,15.2,5.0,0.0,0.0
2018,7,18,5,15,70.5,10.0,2.95,15.45,13.5,9.53,0.0
2018,7,18,5,30,109.0,14.0,3.0,15.7,22.0,10.79,0.79
2018,7,18,5,45,54.5,15.0,3.05,15.9,19.0,12.75,5.16
2018,7,18,6,0,0.0,16.0,3.1,16.1,16.0,14.82,7.33
2018,7,18,6,15,178.0,36.0,3.0,16.25,83.0,26.09,17.46
2018,7,18,6,30,356.0,56.0,2.9,16.4,150.0,38.7,28.77
2018,7,18,6,45,515.0,64.0,2.8,16.55,232.0,43.15,32.73
2018,7,18,7,0,674.0,72.0,2.7,16.7,314.0,47.4,36.43
2018,7,18,7,15,707.5,76.0,2.55,16.85,364.5,97.29,53.17
2018,7,18,7,30,741.0,80.0,2.4,17.0,415.0,147.68,85.37
2018,7,18,7,45,766.5,83.0,2.25,17.1,465.0,199.75,126.88
2018,7,18,8,0,792.0,86.0,2.1,17.2,515.0,254.6,174.18
2018,7,18,8,15,670.0,89.5,2.05,17.35,475.5,269.33,195.1
2018,7,18,8,30,548.0,93.0,2.0,17.5,436.0,266.76,200.59
2018,7,18,8,45,419.0,115.5,2.0,17.6,389.0,266.29,205.48
2018,7,18,9,0,290.0,138.0,2.0,17.7,342.0,252.74,197.68
2018,7,18,9,15,583.0,119.0,2.05,17.8,559.5,403.17,316.33
2018,7,18,9,30,876.0,100.0,2.1,17.9,777.0,587.62,456.58
2018,7,18,9,45,844.5,111.0,2.15,18.0,787.5,622.49,482.97
2018,7,18,10,0,813.0,122.0,2.2,18.1,798.0,652.56,506.01
2018,7,18,10,15,680.0,165.5,2.25,18.2,744.5,636.8,493.73
2018,7,18,10,30,547.0,209.0,2.3,18.3,691.0,608.92,472.05
2018,7,18,10,45,625.5,196.0,2.35,18.4,760.0,683.8,527.91
2018,7,18,11,0,704.0,183.0,2.4,18.5,829.0,760.85,582.97
2018,7,18,11,15,510.0,213.5,2.5,18.5,685.5,652.09,503.21
2018,7,18,11,30,316.0,244.0,2.6,18.5,542.0,526.97,409.25
2018,7,18,11,45,170.0,296.5,2.65,18.55,457.0,450.14,348.56
2018,7,18,12,0,24.0,349.0,2.7,18.6,372.0,358.98,275.14
2018,7,18,12,15,41.5,373.5,2.8,18.6,413.0,402.26,308.66
2018,7,18,12,30,59.0,398.0,2.9,18.6,454.0,446.42,342.05
2018,7,18,12,45,87.0,414.5,3.0,18.6,497.0,493.63,377.91
2018,7,18,13,0,115.0,431.0,3.1,18.6,540.0,551.78,421.35
2018,7,18,13,15,128.5,440.0,3.1,18.55,560.0,578.08,440.79
2018,7,18,13,30,142.0,449.0,3.1,18.5,580.0,603.99,460.09
2018,7,18,13,45,148.5,414.0,3.1,18.5,548.0,576.22,440.94
2018,7,18,14,0,155.0,379.0,3.1,18.5,516.0,547.21,421.09
2018,7,18,14,15,150.0,365.0,3.15,18.4,494.0,527.81,407.74
2018,7,18,14,30,145.0,351.0,3.2,18.3,472.0,507.72,393.76
2018,7,18,14,45,249.0,309.5,3.2,18.2,507.0,574.44,447.72
2018,7,18,15,0,353.0,268.0,3.2,18.1,542.0,636.25,496.91
2018,7,18,15,15,601.0,184.5,3.2,18.1,622.5,770.64,601.41
2018,7,18,15,30,849.0,101.0,3.2,18.1,703.0,871.57,673.56
2018,7,18,15,45,833.5,99.0,3.5,17.85,658.5,830.53,647.64
2018,7,18,16,0,818.0,97.0,3.8,17.6,614.0,793.69,625.16
2018,7,18,16,15,797.5,95.0,3.95,17.35,566.5,745.2,592.81
2018,7,18,16,30,777.0,93.0,4.1,17.1,519.0,695.87,559.17
2018,7,18,16,45,750.0,90.0,4.25,16.9,469.0,640.31,519.83
2018,7,18,17,0,723.0,87.0,4.4,16.7,419.0,585.07,478.09
2018,7,18,17,15,687.5,82.5,4.4,16.45,368.0,525.72,431.27
2018,7,18,17,30,652.0,78.0,4.4,16.2,317.0,466.28,382.95
2018,7,18,17,45,601.5,72.5,4.35,15.95,266.5,400.31,327.76
2018,7,18,18,0,551.0,67.0,4.3,15.7,216.0,338.5,274.39
2018,7,18,18,15,480.5,59.5,4.05,15.6,169.5,270.99,215.03
2018,7,18,18,30,410.0,52.0,3.8,15.5,123.0,210.51,160.99
2018,7,18,18,45,297.0,41.0,3.55,15.35,84.0,140.88,100.72
2018,7,18,19,0,184.0,30.0,3.3,15.2,45.0,84.54,45.16
2018,7,18,19,15,95.5,16.5,3.0,15.2,24.0,32.28,0.0
2018,7,18,19,30,7.0,3.0,2.7,15.2,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.45,15.25,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.5,0.5,3.35,14.65,0.5,0.0,0.0
2018,7,19,5,0,9.0,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,19,5,15,9.0,3.5,3.65,15.0,4.0,3.34,0.0
2018,7,19,5,30,9.0,6.0,3.7,15.2,7.0,5.68,0.0
2018,7,19,5,45,4.5,12.0,3.75,15.4,12.5,11.27,3.9
2018,7,19,6,0,0.0,18.0,3.8,15.6,18.0,16.68,8.96
2018,7,19,6,15,0.0,26.0,3.55,15.75,26.0,24.11,15.74
2018,7,19,6,30,0.0,34.0,3.3,15.9,34.0,31.55,22.47
2018,7,19,6,45,0.0,48.5,3.05,16.1,48.5,45.06,34.5
2018,7,19,7,0,0.0,63.0,2.8,16.3,63.0,58.59,46.38
2018,7,19,7,15,0.0,88.5,2.55,16.45,88.5,81.44,63.15
2018,7,19,7,30,0.0,114.0,2.3,16.6,114.0,103.8,81.46
2018,7,19,7,45,0.5,134.0,2.05,16.8,134.5,121.74,95.81
2018,7,19,8,0,1.0,154.0,1.8,17.0,155.0,139.89,110.12
2018,7,19,8,15,3.0,168.0,1.6,17.25,170.0,153.55,120.54
2018,7,19,8,30,5.0,182.0,1.4,17.5,185.0,167.49,131.1
2018,7,19,8,45,8.0,201.5,1.25,17.7,207.0,186.92,145.92
2018,7,19,9,0,11.0,221.0,1.1,17.9,229.0,206.81,160.91
2018,7,19,9,15,13.5,238.0,1.15,18.2,248.0,224.68,174.3
2018,7,19,9,30,16.0,255.0,1.2,18.5,267.0,242.9,187.87
2018,7,19,9,45,20.0,281.0,1.2,18.75,297.0,270.46,208.45
2018,7,19,10,0,24.0,307.0,1.2,19.0,327.0,298.6,229.2
2018,7,19,10,15,31.0,332.5,1.35,19.2,359.0,328.54,251.5
2018,7,19,10,30,38.0,358.0,1.5,19.4,391.0,360.6,275.24
2018,7,19,10,45,40.0,373.0,1.7,19.6,409.0,379.95,289.42
2018,7,19,11,0,42.0,388.0,1.9,19.8,427.0,399.56,303.83
2018,7,19,11,15,45.0,400.0,2.2,19.8,442.0,417.45,317.44
2018,7,19,11,30,48.0,412.0,2.5,19.8,457.0,435.58,331.22
2018,7,19,11,45,47.5,415.0,2.8,19.85,460.0,441.97,336.22
2018,7,19,12,0,47.0,418.0,3.1,19.9,463.0,448.15,341.12
2018,7,19,12,15,50.0,421.5,3.35,19.8,469.5,457.95,348.96
2018,7,19,12,30,53.0,425.0,3.6,19.7,476.0,467.64,356.73
2018,7,19,12,45,55.0,424.5,3.9,19.6,477.0,472.13,360.78
2018,7,19,13,0,57.0,424.0,4.2,19.5,478.0,476.33,364.66
2018,7,19,13,15,61.5,421.0,4.4,19.25,478.5,480.2,368.67
2018,7,19,13,30,66.0,418.0,4.6,19.0,479.0,483.75,372.53
2018,7,19,13,45,83.0,418.0,4.8,18.8,492.5,502.68,388.33
2018,7,19,14,0,100.0,418.0,5.0,18.6,506.0,521.17,403.84
2018,7,19,14,15,348.5,316.5,4.95,18.45,609.5,697.42,543.99
2018,7,19,14,30,597.0,215.0,4.9,18.3,713.0,834.25,651.13
2018,7,19,14,45,709.0,169.0,4.8,18.1,736.5,882.97,686.36
2018,7,19,15,0,821.0,123.0,4.7,17.9,760.0,919.55,713.18
2018,7,19,15,15,808.5,120.5,4.7,17.9,721.0,886.18,690.59
2018,7,19,15,30,796.0,118.0,4.7,17.9,682.0,850.52,666.7
2018,7,19,15,45,777.5,116.5,4.45,17.6,638.0,808.8,637.44
2018,7,19,16,0,759.0,115.0,4.2,17.3,594.0,765.64,607.17
2018,7,19,16,15,735.0,112.5,4.05,17.15,546.5,715.91,572.09
2018,7,19,16,30,711.0,110.0,3.9,17.0,499.0,668.6,538.41
2018,7,19,16,45,666.5,109.5,3.75,16.9,446.5,606.32,491.29
2018,7,19,17,0,622.0,109.0,3.6,16.8,394.0,545.99,444.38
2018,7,19,17,15,584.0,102.5,3.55,16.6,344.5,485.41,396.71
2018,7,19,17,30,546.0,96.0,3.5,16.4,295.0,427.11,349.5
2018,7,19,17,45,508.0,87.0,3.45,16.25,249.5,368.77,300.86
2018,7,19,18,0,470.0,78.0,3.4,16.1,204.0,313.41,253.22
2018,7,19,18,15,394.5,68.0,3.3,16.0,158.5,243.45,192.81
2018,7,19,18,30,319.0,58.0,3.2,15.9,113.0,184.39,140.95
2018,7,19,18,45,240.5,44.0,3.15,15.8,78.0,128.3,91.76
2018,7,19,19,0,162.0,30.0,3.1,15.7,43.0,79.21,40.83
2018,7,19,19,15,92.0,17.5,3.0,15.7,24.0,32.58,0.0
2018,7,19,19,30,22.0,5.0,2.9,15.7,5.0,0.0,0.0
2018,7,19,19,45,11.0,2.5,2.85,15.7,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.5,14.8,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,16.0,8.0,2.8,15.15,9.0,7.63,0.0
2018,7,20,5,30,23.0,13.0,3.0,15.4,15.0,11.88,0.41
2018,7,20,5,45,94.5,34.0,3.15,15.65,48.5,27.93,17.9
2018,7,20,6,0,166.0,55.0,3.3,15.9,82.0,44.06,32.79
2018,7,20,6,15,136.0,53.0,3.3,16.1,80.0,42.53,31.94
2018,7,20,6,30,106.0,51.0,3.3,16.3,78.0,40.7,30.52
2018,7,20,6,45,53.0,68.0,3.35,16.55,81.5,57.57,45.48
2018,7,20,7,0,0.0,85.0,3.4,16.8,85.0,77.64,63.02
2018,7,20,7,15,11.0,116.5,3.3,17.05,121.5,105.15,82.39
2018,7,20,7,30,22.0,148.0,3.2,17.3,158.0,134.13,105.32
2018,7,20,7,45,44.5,177.0,3.05,17.55,200.0,159.67,124.69
2018,7,20,8,0,67.0,206.0,2.9,17.8,242.0,192.84,150.32
2018,7,20,8,15,58.0,224.5,2.9,18.1,258.0,211.71,165.49
2018,7,20,8,30,49.0,243.0,2.9,18.4,274.0,229.67,179.66
2018,7,20,8,45,58.5,270.5,2.85,18.65,310.0,261.57,204.26
2018,7,20,9,0,68.0,298.0,2.8,18.9,346.0,294.86,229.67
2018,7,20,9,15,120.5,328.5,2.75,19.1,419.0,351.34,272.8
2018,7,20,9,30,173.0,359.0,2.7,19.3,492.0,416.81,322.27
2018,7,20,9,45,206.0,373.0,2.7,19.5,538.5,461.76,355.82
2018,7,20,10,0,239.0,387.0,2.7,19.7,585.0,508.67,390.54
2018,7,20,10,15,244.5,393.5,2.7,19.8,602.5,533.9,408.81
2018,7,20,10,30,250.0,400.0,2.7,19.9,620.0,559.06,426.93
2018,7,20,10,45,385.5,343.0,2.7,20.0,691.5,630.11,481.48
2018,7,20,11,0,521.0,286.0,2.7,20.1,763.0,708.13,539.97
2018,7,20,11,15,680.5,209.5,2.75,20.15,843.5,794.75,604.53
2018,7,20,11,30,840.0,133.0,2.8,20.2,924.0,879.28,661.92
2018,7,20,11,45,841.0,134.0,2.8,20.2,931.5,905.46,678.69
2018,7,20,12,0,842.0,135.0,2.8,20.2,939.0,928.88,694.08
2018,7,20,12,15,752.0,187.5,2.9,20.15,905.5,920.22,688.88
2018,7,20,12,30,662.0,240.0,3.0,20.1,872.0,905.48,679.88
2018,7,20,12,45,462.0,346.5,3.05,20.1,786.0,824.57,619.27
2018,7,20,13,0,262.0,453.0,3.1,20.1,700.0,731.59,548.93
2018,7,20,13,15,232.5,451.0,3.15,20.0,668.0,694.44,523.57
2018,7,20,13,30,203.0,449.0,3.2,19.9,636.0,665.89,503.48
2018,7,20,13,45,223.0,425.5,3.25,19.8,626.0,663.6,503.84
2018,7,20,14,0,243.0,402.0,3.3,19.7,616.0,671.97,511.48
2018,7,20,14,15,417.5,306.5,3.35,19.6,660.5,755.55,578.16
2018,7,20,14,30,592.0,211.0,3.4,19.5,705.0,825.39,633.91
2018,7,20,14,45,695.5,163.0,3.4,19.4,719.5,863.62,661.49
2018,7,20,15,0,799.0,115.0,3.4,19.3,734.0,882.73,675.98
2018,7,20,15,15,786.5,113.0,3.4,19.3,696.0,857.86,659.79
2018,7,20,15,30,774.0,111.0,3.4,19.3,658.0,823.35,637.08
2018,7,20,15,45,757.0,109.0,3.4,19.0,615.5,783.03,610.8
2018,7,20,16,0,740.0,107.0,3.4,18.7,573.0,741.27,583.13
2018,7,20,16,15,718.0,104.0,3.35,18.55,527.0,693.28,549.94
2018,7,20,16,30,696.0,101.0,3.3,18.4,481.0,647.11,517.63
2018,7,20,16,45,667.0,97.5,3.25,18.2,433.0,592.97,477.91
2018,7,20,17,0,638.0,94.0,3.2,18.0,385.0,539.57,437.16
2018,7,20,17,15,601.5,89.0,3.15,17.85,337.0,480.97,391.13
2018,7,20,17,30,565.0,84.0,3.1,17.7,289.0,424.5,345.5
2018,7,20,17,45,515.0,77.5,3.1,17.5,242.0,362.0,293.83
2018,7,20,18,0,465.0,71.0,3.1,17.3,195.0,303.72,244.14
2018,7,20,18,15,399.5,61.5,3.05,17.15,152.0,240.64,189.52
2018,7,20,18,30,334.0,52.0,3.0,17.0,109.0,182.53,138.47
2018,7,20,18,45,247.0,40.0,2.95,16.85,74.5,125.45,88.74
2018,7,20,19,0,160.0,28.0,2.9,16.7,40.0,76.07,37.17
