Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,15,91.0,16.0,2.75,16.75,22.0,30.93,0.0
2018,7,20,19,30,22.0,4.0,2.6,16.8,4.0,0.0,0.0
2018,7,20,19,45,11.0,2.0,2.5,16.8,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,11.91,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,18.33,2.62
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,26.6,16.61
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,35.54,25.23
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,42.56,31.8
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,50.49,38.99
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,78.68,63.75
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,102.58,84.38
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,129.69,100.37
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,161.42,123.66
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,186.32,143.38
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,210.76,162.95
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,232.69,180.4
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,254.13,197.2
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,276.09,214.14
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,297.76,230.57
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,331.36,255.96
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,366.54,282.28
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,401.64,308.43
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,440.57,337.19
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,465.16,354.93
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,489.86,372.66
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,440.64,336.08
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,384.29,294.07
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,417.38,319.39
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,448.07,342.44
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,513.28,389.64
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,579.56,436.67
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,622.5,469.51
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,674.59,508.63
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,698.87,527.01
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,722.21,544.93
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,682.45,515.9
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,641.1,485.86
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,706.03,537.24
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,756.58,577.56
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,860.9,654.17
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,939.12,707.93
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,915.98,692.88
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,890.0,676.76
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,849.81,650.46
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,801.68,618.42
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,762.95,593.41
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,722.56,566.78
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,692.44,547.1
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,659.14,524.75
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,607.11,488.01
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,555.1,448.82
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,499.84,405.74
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,444.69,361.39
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,383.05,310.36
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,324.93,260.58
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,260.03,204.1
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,201.83,152.4
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,136.46,95.76
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,80.19,36.92
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,33.31,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,13.82,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,19.95,1.99
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,25.68,15.74
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,31.17,21.41
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,36.57,26.54
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,46.16,35.2
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,75.37,60.9
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,104.52,86.15
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,128.71,100.16
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,155.69,120.5
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,180.16,137.83
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,215.4,164.5
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,250.33,192.3
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,287.5,221.87
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,317.77,246.16
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,346.18,268.28
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,367.72,284.9
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,387.8,300.06
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,415.36,320.59
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,443.01,340.9
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,461.44,354.37
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,479.33,367.38
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,506.22,387.9
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,534.6,409.47
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,560.25,428.35
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,585.99,447.24
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,676.93,516.18
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,773.8,587.62
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,857.61,651.38
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,937.29,708.24
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,966.13,728.05
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,1001.36,752.63
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,1003.53,754.55
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,1002.25,754.51
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,996.51,751.75
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,987.38,746.81
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,973.43,738.69
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,956.27,728.46
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,932.43,713.64
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,905.68,696.79
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,874.08,676.1
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,840.1,653.62
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,800.69,627.31
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,759.48,599.44
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,718.91,571.79
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,671.74,538.79
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,619.06,500.92
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,566.48,460.93
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,507.98,414.65
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,451.02,368.21
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,390.35,317.38
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,331.92,266.84
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,266.8,209.69
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,208.37,157.32
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,145.26,101.61
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,90.1,39.07
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,38.42,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,8.1,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,13.24,0.0
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,19.28,10.41
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,24.99,16.13
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,19.13,11.27
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,16.21,8.79
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,29.16,20.34
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,46.46,35.61
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,58.59,43.91
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,70.74,53.88
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,80.92,62.09
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,90.93,70.06
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,108.55,84.18
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,126.24,98.19
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,143.09,111.36
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,160.15,124.59
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,198.68,154.75
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,238.31,185.39
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,297.54,230.97
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,361.57,279.44
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,393.74,303.26
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,426.88,327.74
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,418.5,320.77
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,408.7,312.9
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,411.7,314.91
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,414.18,316.49
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,439.8,335.63
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,465.86,354.93
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,483.8,368.62
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,501.8,382.43
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,507.22,386.86
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,512.28,391.16
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,480.22,367.77
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,447.44,343.8
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,549.92,426.6
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,639.14,498.01
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,819.97,637.16
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,972.18,745.62
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,949.18,730.75
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,923.22,714.9
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,870.55,678.87
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,824.16,647.15
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,765.06,606.82
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,709.25,568.14
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,546.71,443.27
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,394.06,320.19
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,317.15,258.41
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,256.61,208.56
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,216.42,176.45
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,175.39,142.87
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,122.23,98.05
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,72.44,55.69
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,58.65,43.5
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,42.57,29.39
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,37.7,24.0
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,28.12,8.38
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,16.63,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.67,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,12.99,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,27.92,17.42
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,42.31,31.04
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,54.29,42.09
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,66.1,52.79
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,68.01,54.58
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,72.81,58.74
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,106.01,80.61
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,142.4,108.57
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,143.06,110.34
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,132.4,103.08
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,142.08,111.16
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,147.2,115.24
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,159.39,124.66
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,171.74,134.15
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,178.88,139.48
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,186.11,144.9
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,198.73,154.59
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,211.55,164.41
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,237.09,184.16
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,263.07,204.1
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,292.65,226.75
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,322.72,249.61
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,359.57,277.59
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,394.69,304.06
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,415.7,319.77
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,437.01,335.74
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,440.36,338.08
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,443.43,340.32
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,457.71,351.38
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,471.94,362.39
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,474.8,364.82
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,477.35,367.11
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,587.29,454.4
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,683.48,529.51
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,844.33,652.38
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,976.0,744.58
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,953.35,729.68
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,927.68,713.81
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,895.51,692.77
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,860.88,669.9
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,820.73,643.59
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,778.71,615.58
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,736.92,587.06
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,688.44,553.08
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,634.2,514.1
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,580.0,472.93
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,520.99,426.26
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,463.48,379.28
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,392.21,319.66
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,325.33,262.12
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,250.34,197.08
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,184.36,139.12
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,136.44,94.82
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,91.18,32.46
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,38.63,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,9.05,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,15.32,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,22.24,12.65
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,28.8,19.37
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,24.32,15.82
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,22.75,14.58
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,39.6,29.57
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,63.26,50.4
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,77.05,59.37
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,90.94,70.71
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,92.78,71.95
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,94.47,73.04
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,111.78,86.91
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,129.23,100.74
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,156.05,121.98
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,183.3,143.35
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,208.65,163.06
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,234.61,183.09
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,271.82,211.77
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,308.98,240.1
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,322.77,250.3
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,336.66,260.61
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,351.49,271.67
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,366.48,282.83
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,398.91,307.44
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,432.21,332.52
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,464.24,356.69
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,496.96,381.38
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,507.56,389.54
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,517.96,397.7
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,523.56,402.29
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,528.79,406.67
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,522.34,402.47
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,515.35,397.93
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,592.51,461.29
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,655.84,513.66
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,812.49,636.09
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,941.15,729.13
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,838.04,656.1
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,726.14,575.39
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,514.66,411.04
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,311.05,245.72
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,353.42,283.1
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,378.74,306.44
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,289.04,233.57
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,187.65,150.04
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,174.66,141.09
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,158.26,128.82
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,157.36,128.55
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,161.12,131.72
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,77.51,60.66
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,7.41,0.65
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,6.01,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.62,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,5.91,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,7.09,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,4.55,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,8.1,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,13.37,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,21.37,11.83
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,28.8,19.36
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,19.71,11.75
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,12.46,5.44
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,19.53,11.77
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,34.35,24.91
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,46.0,33.35
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,57.66,43.02
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,64.21,48.3
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,70.76,53.54
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,83.87,64.15
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,96.66,74.39
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,107.21,82.7
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,117.81,91.0
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,131.24,101.55
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,144.84,112.17
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,174.75,135.75
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,205.16,159.47
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,217.34,168.77
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,229.65,178.19
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,231.09,179.13
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,232.47,180.06
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,239.85,185.8
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,247.28,191.56
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,259.92,201.34
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,272.66,211.18
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,281.15,217.84
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,289.66,224.55
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,374.49,290.44
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,453.75,350.95
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,417.73,323.77
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,381.05,296.21
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,475.81,374.56
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,557.88,441.88
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,781.6,613.58
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,977.71,753.29
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,953.78,736.9
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,926.89,719.95
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,893.62,697.88
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,857.98,674.01
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,817.64,646.74
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,781.36,622.23
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,703.86,566.53
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,632.34,514.29
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,573.45,469.23
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,516.13,424.23
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,469.57,387.15
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,422.66,348.47
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,366.5,300.73
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,312.7,253.45
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,248.94,196.98
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,191.69,145.34
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,134.03,92.97
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,81.07,19.28
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,34.45,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,7.63,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,12.57,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,19.61,10.27
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,26.17,17.08
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,18.91,11.06
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,14.85,7.58
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,25.33,16.95
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,39.0,29.09
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,50.66,37.36
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,62.33,47.03
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,68.88,52.33
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,75.43,57.57
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,88.4,68.08
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,101.17,78.33
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,112.64,87.45
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,124.15,96.54
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,130.53,101.43
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,136.98,106.38
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,155.41,120.98
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,174.14,135.73
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,185.43,144.54
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,196.89,153.5
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,204.88,159.65
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,212.97,165.89
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,223.99,174.44
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,235.08,183.03
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,261.83,203.95
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,288.88,225.0
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,300.86,234.28
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,312.89,243.64
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,332.78,259.16
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,363.0,282.58
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,368.66,287.12
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,374.22,291.7
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,495.45,390.87
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,604.12,478.21
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,816.44,641.69
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,1000.27,772.86
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,977.31,756.9
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,951.29,740.14
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,917.48,717.66
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,881.13,693.25
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,839.58,665.24
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,796.22,635.62
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,753.68,606.27
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,704.29,571.27
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,648.25,530.35
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,592.33,487.06
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,529.93,437.35
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,471.27,388.97
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,391.97,322.22
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,319.39,259.39
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,248.59,196.95
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,186.31,141.26
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,118.73,81.74
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,58.4,7.88
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,20.81,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.91,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.7,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,7.4,0.32
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,11.11,4.01
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,15.75,8.3
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,20.39,12.55
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,35.28,25.88
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,50.19,39.12
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,63.73,48.52
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,77.05,59.54
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,84.85,65.82
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,92.67,72.04
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,105.84,82.63
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,119.09,93.18
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,136.37,106.89
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,153.87,120.65
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,167.14,130.93
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,180.68,141.41
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,207.82,162.61
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,235.44,183.97
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,262.51,204.75
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,290.08,225.77
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,300.95,233.79
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,311.86,241.89
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,360.11,279.63
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,413.36,320.64
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,457.67,354.76
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,503.38,389.7
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,494.37,381.94
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,483.99,373.36
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,461.39,355.87
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,447.22,344.56
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,427.95,330.38
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,408.19,315.79
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,498.42,389.71
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,585.68,459.88
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,797.95,622.65
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,977.42,749.94
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,956.13,735.73
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,931.62,720.73
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,897.52,698.23
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,861.13,674.01
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,803.6,634.4
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,749.58,596.89
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,671.98,541.1
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,597.53,484.86
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,463.74,379.18
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,339.51,278.22
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,314.89,259.05
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,288.54,237.43
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,269.25,220.78
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,252.86,204.89
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,211.47,167.27
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,172.11,130.45
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,109.96,75.5
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,53.18,1.39
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,18.96,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,6.2,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,11.05,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,21.62,11.6
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,31.37,21.58
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,48.71,37.35
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,66.16,53.12
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,82.76,67.93
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,99.21,82.33
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,116.82,92.33
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,141.45,111.5
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,166.92,131.49
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,194.0,152.9
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,225.24,177.54
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,258.77,204.02
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,271.93,214.76
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,283.02,223.49
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,314.01,247.55
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,346.18,272.29
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,375.54,294.64
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,405.74,317.45
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,429.33,335.1
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,453.22,352.89
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,463.25,359.89
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,472.52,366.34
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,479.24,371.15
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,485.47,375.63
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,469.42,363.23
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,452.15,349.97
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,486.97,376.81
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,522.42,403.77
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,483.24,374.47
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,442.94,344.37
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,462.59,359.46
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,482.3,387.89
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,419.81,327.25
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,356.91,279.4
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,365.06,286.23
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,373.22,292.89
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,345.69,271.99
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,318.05,250.97
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,334.85,266.1
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,361.54,288.72
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,396.98,319.06
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,428.53,346.19
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,395.82,322.15
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,349.47,287.06
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,430.17,355.47
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,489.3,404.86
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,410.53,340.48
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,343.33,284.47
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,274.2,226.03
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,210.81,171.37
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,168.5,133.47
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,124.97,94.48
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,78.34,52.81
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,34.54,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,13.18,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,9.05,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,15.15,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,24.68,13.78
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,34.87,24.56
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,27.34,18.51
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,21.36,13.4
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,35.45,26.03
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,54.86,43.26
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,70.95,54.61
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,86.54,67.48
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,103.09,80.98
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,119.75,94.4
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,136.38,107.62
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,153.25,120.92
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,168.3,132.62
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,183.71,144.55
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,204.63,160.85
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,226.0,177.4
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,252.93,198.24
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,280.44,219.38
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,303.33,236.8
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,327.44,255.07
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,335.75,261.13
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,344.01,267.22
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,341.52,265.11
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,333.82,259.08
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,387.46,300.28
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,437.56,338.18
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,445.91,344.35
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,454.09,350.6
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,437.94,338.38
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,421.15,325.74
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,413.96,320.65
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,406.43,327.77
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,509.83,399.53
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,623.41,488.87
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,668.03,523.12
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,709.85,555.52
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,747.27,586.31
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,784.66,616.74
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,828.2,649.38
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,858.7,672.59
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,813.56,642.23
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,767.25,611.12
