Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,716.67,576.11
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,663.37,538.34
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,602.18,492.21
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,542.66,445.96
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,477.72,394.0
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,415.85,343.06
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,342.51,281.51
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,279.43,226.93
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,213.56,169.17
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,155.54,117.83
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,98.29,66.34
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,40.82,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,15.54,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,7.15,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,14.3,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,20.98,10.64
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,29.74,20.11
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,26.46,17.74
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,26.91,18.36
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,42.48,32.3
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,57.33,45.47
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,73.97,52.24
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,95.17,66.83
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,105.44,78.92
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,104.97,82.27
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,111.14,87.03
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,117.29,91.73
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,127.91,100.06
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,138.59,108.38
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,150.99,118.03
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,163.6,127.81
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,177.2,138.38
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,191.06,149.11
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,210.24,164.0
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,229.71,179.04
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,225.18,175.26
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,220.5,171.44
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,233.87,181.82
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,247.37,192.24
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,268.56,208.63
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,289.97,225.12
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,304.86,236.64
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,319.85,248.26
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,306.63,238.25
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,293.19,228.12
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,285.46,222.39
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,277.59,225.78
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,425.7,337.02
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,554.55,439.39
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,771.02,606.37
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,959.22,741.39
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,936.22,725.76
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,917.94,714.99
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,884.12,692.41
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,847.98,668.12
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,808.06,642.09
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,766.28,614.24
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,717.41,579.6
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,667.73,543.86
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,613.97,503.89
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,558.46,460.47
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,496.42,410.56
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,436.51,360.88
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,371.77,305.74
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,311.28,252.54
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,243.7,192.53
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,183.68,138.37
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,118.76,78.89
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,60.31,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,21.84,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,7.15,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,14.3,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,19.85,9.48
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,27.56,18.17
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,29.71,20.58
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,31.81,22.69
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,45.46,34.93
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,65.62,52.79
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,73.48,56.74
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,81.34,63.13
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,88.32,68.68
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,95.29,74.15
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,104.03,81.06
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,112.81,87.94
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,129.45,101.15
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,146.23,114.36
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,170.28,133.35
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,194.8,152.58
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,215.4,168.57
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,236.39,184.78
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,264.76,206.72
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,293.69,228.94
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,297.35,231.51
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,300.88,234.07
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,299.16,232.58
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,297.25,230.98
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,305.1,237.04
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,312.95,243.12
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,315.01,244.68
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,316.98,246.21
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,311.06,241.75
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,304.98,237.21
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,311.06,242.14
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,317.13,257.44
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,464.91,366.92
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,590.41,466.63
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,804.02,630.19
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,989.07,761.71
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,964.35,744.64
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,936.54,726.88
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,903.18,704.85
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,867.29,680.9
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,826.25,653.96
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,783.42,625.32
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,733.99,591.13
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,688.82,559.57
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,632.73,518.61
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,576.97,475.4
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,514.11,425.07
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,455.2,376.22
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,386.94,318.07
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,323.43,262.15
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,252.83,199.41
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,190.56,143.1
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,121.15,79.18
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,58.48,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,21.2,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,16.2,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,20.25,9.47
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,25.9,16.73
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,23.22,14.88
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,21.15,13.24
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,25.75,17.42
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,39.0,29.26
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,51.59,38.36
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,64.2,48.86
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,73.55,56.5
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,82.83,64.0
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,92.42,71.71
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,102.04,79.39
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,113.97,88.89
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,125.95,98.37
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,141.93,111.04
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,158.16,123.84
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,186.32,146.2
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,215.01,168.77
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,242.49,190.28
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,270.44,212.02
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,291.95,228.53
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,313.79,245.24
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,354.37,276.58
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,392.94,306.13
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,423.47,329.48
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,454.67,353.26
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,512.34,397.84
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,580.86,449.81
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,705.94,547.79
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,833.61,645.05
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,922.89,713.76
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,1000.6,769.33
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,1017.71,781.41
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,1039.18,797.06
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,1023.99,787.08
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,1005.37,775.08
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,980.81,759.26
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,953.1,741.26
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,919.9,719.33
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,884.14,695.46
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,841.22,666.58
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,796.54,636.09
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,751.42,605.1
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,699.67,568.5
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,642.64,527.07
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,585.96,483.19
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,521.29,431.34
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,460.96,381.22
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,390.47,321.11
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,325.25,263.66
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,251.91,198.59
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,187.43,140.53
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,117.21,75.33
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,53.72,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,19.51,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,9.53,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,22.33,10.57
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,35.64,25.04
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,41.79,31.18
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,47.68,36.77
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,54.78,43.24
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,63.88,51.31
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,76.39,59.28
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,89.02,69.66
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,101.72,79.96
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,114.5,90.19
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,138.33,109.28
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,162.56,128.46
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,187.52,147.99
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,213.25,167.94
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,236.57,185.86
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,260.48,204.09
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,307.97,240.68
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,359.98,280.19
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,402.27,311.69
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,446.39,344.18
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,476.34,365.91
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,510.53,390.59
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,525.54,401.18
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,540.2,411.6
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,546.87,416.04
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,545.32,414.66
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,523.64,398.83
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,500.65,382.01
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,497.54,380.26
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,493.94,378.07
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,565.24,433.14
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,625.18,479.21
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,734.63,564.58
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,841.11,646.05
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,897.04,690.28
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,942.87,724.7
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,917.81,709.43
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,890.1,692.58
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,854.06,668.33
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,816.11,642.56
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,777.16,617.23
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,736.37,590.02
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,689.72,557.12
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,641.96,522.0
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,589.17,481.9
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,536.33,440.69
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,474.27,390.92
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,414.52,341.53
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,349.6,286.38
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,288.96,233.31
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,218.96,171.83
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,160.01,119.28
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,100.72,62.93
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,36.31,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,11.44,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,24.25,11.38
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,37.91,26.89
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,45.6,34.46
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,52.97,41.39
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,68.88,55.66
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,88.88,73.27
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,106.56,84.3
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,125.19,99.24
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,135.88,107.69
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,146.19,115.76
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,163.5,129.28
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,181.26,143.07
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,209.04,164.75
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,237.79,187.01
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,261.31,204.99
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,289.0,226.11
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,317.47,247.64
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,346.85,269.69
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,383.47,297.44
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,421.55,326.06
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,465.49,359.18
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,514.86,396.02
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,533.96,410.06
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,552.96,424.19
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,560.01,429.59
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,566.36,434.55
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,626.18,481.96
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,696.64,536.42
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,824.22,635.53
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,946.62,728.37
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,1004.37,769.32
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,1055.34,805.82
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,1049.4,803.06
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,1039.83,798.22
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,1023.69,789.04
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,1004.14,777.5
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,978.36,761.07
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,949.55,742.46
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,915.06,719.25
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,878.06,694.1
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,834.25,664.26
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,794.83,637.39
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,742.28,599.9
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,689.31,561.57
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,627.94,515.85
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,570.15,470.15
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,504.93,417.29
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,442.36,365.07
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,372.2,305.11
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,307.34,248.06
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,237.61,186.25
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,175.93,130.68
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,111.69,67.78
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,44.78,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,12.39,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,18.37,6.74
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,26.2,16.8
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,23.4,14.95
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,21.29,13.3
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,26.54,18.07
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,40.87,30.83
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,54.86,41.04
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,68.87,52.69
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,81.67,63.19
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,94.36,73.46
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,111.53,87.32
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,128.8,101.09
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,145.87,114.55
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,163.23,128.14
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,184.3,144.66
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,205.84,161.43
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,223.15,174.71
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,240.75,188.16
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,265.31,207.03
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,290.3,226.11
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,316.05,245.68
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,345.6,268.02
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,361.79,280.12
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,378.21,292.41
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,385.14,297.51
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,391.99,302.61
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,407.09,314.0
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,422.29,325.43
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,423.85,326.7
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,425.16,327.87
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,449.72,347.01
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,474.31,366.08
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,610.41,473.22
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,731.75,566.51
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,879.36,678.91
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,997.18,761.47
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,973.08,745.9
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,945.91,729.36
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,910.71,706.32
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,873.06,681.43
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,837.8,658.92
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,793.86,629.73
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,742.42,594.12
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,690.21,557.32
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,630.94,513.99
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,572.36,468.4
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,508.04,416.97
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,444.42,364.57
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,370.46,302.21
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,302.64,243.28
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,229.66,179.37
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,165.57,122.41
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,100.48,58.5
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,34.46,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,8.58,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,18.77,6.42
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,29.51,19.65
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,38.76,28.51
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,47.69,36.83
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,60.37,48.28
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,76.15,62.27
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,95.17,75.17
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,114.69,91.13
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,136.67,108.6
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,159.67,126.68
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,186.03,147.21
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,209.45,165.24
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,242.56,190.87
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,277.55,217.76
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,315.85,246.93
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,356.45,277.57
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,387.05,300.31
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,418.57,323.57
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,454.45,350.04
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,491.65,377.22
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,515.82,394.37
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,540.08,411.54
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,553.38,420.82
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,565.98,429.63
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,571.14,433.09
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,575.42,435.95
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,570.44,432.28
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,564.42,427.91
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,590.26,447.76
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,615.89,467.3
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,629.21,478.25
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,641.68,488.75
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,696.52,532.81
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,748.62,574.38
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,869.53,667.82
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,970.85,739.72
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,949.88,726.72
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,925.54,712.23
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,890.45,689.17
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,853.06,664.4
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,812.93,638.93
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,770.81,611.59
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,718.47,575.2
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,668.64,540.11
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,605.23,492.92
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,543.63,445.25
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,473.91,389.44
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,408.13,335.24
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,327.96,268.04
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,260.03,209.46
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,193.26,151.15
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,135.04,99.75
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,80.53,44.34
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,23.5,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,12.39,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,21.71,7.43
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,32.52,22.14
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,43.58,32.71
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,54.12,42.49
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,74.35,60.66
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,95.46,79.33
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,115.09,89.43
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,141.14,110.29
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,159.25,125.28
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,175.41,138.88
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,191.65,151.87
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,207.47,164.35
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,216.69,171.41
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,228.16,180.14
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,239.85,189.04
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,251.39,197.77
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,259.65,203.93
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,267.74,209.94
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,294.1,230.33
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,322.47,252.11
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,343.05,267.74
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,364.01,283.65
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,352.11,274.28
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,334.17,260.4
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,324.36,252.84
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,314.2,244.99
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,327.87,255.56
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,341.64,266.13
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,371.17,288.86
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,391.88,304.76
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,390.65,303.92
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,389.2,303.03
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,480.43,376.83
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,569.91,447.53
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,748.76,585.07
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,911.67,705.84
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,887.7,689.13
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,861.08,671.92
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,823.8,646.48
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,784.85,619.49
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,744.71,591.89
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,702.95,562.62
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,650.16,524.61
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,601.61,488.89
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,547.24,447.55
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,493.57,405.68
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,431.12,355.42
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,371.57,306.13
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,308.6,252.74
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,250.26,201.87
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,183.75,143.77
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,125.48,92.34
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,73.22,37.32
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,19.64,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,12.39,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,21.78,6.39
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,32.64,22.09
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,40.92,30.26
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,48.78,37.64
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,73.76,59.93
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,95.68,79.22
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,113.63,89.55
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,134.48,105.64
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,164.91,128.8
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,199.18,155.24
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,232.16,180.79
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,273.18,212.89
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,308.46,240.66
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,345.14,269.15
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,377.81,294.23
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,410.97,319.27
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,455.93,353.44
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,506.66,391.51
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,564.58,434.85
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,628.92,482.15
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,654.63,499.68
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,678.92,516.25
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,692.67,526.28
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,704.99,535.36
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,760.43,576.42
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,818.51,618.42
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,905.05,679.74
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,986.41,734.21
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,924.54,693.14
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,849.04,639.96
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,780.55,590.87
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,698.63,531.34
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,717.83,548.57
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,747.48,572.19
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,856.39,655.57
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,947.61,721.17
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,926.39,708.0
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,896.81,689.93
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,860.25,665.97
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,821.75,640.49
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,776.75,611.72
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,730.65,581.46
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,677.82,544.03
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,624.94,505.21
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,565.18,460.09
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,506.76,414.77
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,439.15,360.93
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,378.93,311.31
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,312.47,255.07
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,251.44,201.97
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,186.3,144.98
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,129.14,94.18
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,76.57,35.27
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,23.83,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,8.58,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,19.31,3.91
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,30.99,20.65
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,45.98,34.7
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,58.93,46.63
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,72.74,59.08
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,85.99,70.77
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,110.02,81.66
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,145.79,105.31
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,182.45,134.69
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,217.4,164.14
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,257.02,196.24
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,299.07,230.25
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,338.02,261.69
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,377.6,292.99
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,420.97,326.52
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,466.49,361.05
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,501.86,387.12
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,536.3,411.92
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,571.53,437.34
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,606.76,462.36
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,629.16,477.62
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,650.35,491.92
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,629.39,474.68
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,597.61,449.85
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,626.64,471.32
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,655.9,492.44
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,718.7,538.89
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,774.89,580.2
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,817.84,611.29
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,851.48,636.23
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,829.86,621.64
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,805.98,605.82
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,795.09,600.26
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,781.82,592.94
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,872.02,661.61
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,951.54,718.05
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,924.37,700.7
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,894.65,682.43
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,857.94,658.59
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,819.34,633.27
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,774.1,603.55
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,727.64,572.47
