Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,676.19,536.38
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,624.43,499.02
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,565.56,455.22
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,507.74,411.01
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,440.24,358.01
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,379.98,309.03
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,315.39,255.1
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,255.73,203.7
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,190.0,146.6
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,132.64,95.66
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,78.59,31.24
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,25.7,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,12.39,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,19.89,2.73
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,27.93,17.88
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,34.4,24.45
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,40.63,30.36
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,65.14,52.24
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,94.17,77.78
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,115.31,90.39
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,141.79,109.98
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,168.49,130.63
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,196.67,152.86
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,219.28,171.31
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,240.84,188.61
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,262.26,205.39
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,283.34,221.62
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,320.06,249.82
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,358.8,279.29
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,409.98,318.28
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,466.56,360.9
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,523.12,403.48
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,583.84,448.65
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,620.93,475.57
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,658.73,502.88
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,671.25,511.19
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,681.93,518.28
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,711.51,540.44
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,741.02,562.38
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,761.53,577.53
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,773.97,587.27
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,721.9,548.74
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,675.96,514.21
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,672.0,512.66
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,654.42,501.27
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,708.44,544.55
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,759.96,585.39
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,870.11,671.47
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,960.14,735.88
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,934.95,720.43
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,906.92,703.63
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,871.56,680.09
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,833.97,654.83
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,778.78,617.43
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,727.21,582.08
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,667.9,539.5
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,609.48,495.96
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,565.06,462.25
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,519.41,426.53
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,464.07,381.71
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,409.79,336.31
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,341.24,277.8
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,278.09,222.3
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,207.81,160.4
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,146.66,105.17
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,85.74,27.39
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,29.4,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,8.58,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,19.43,0.82
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,31.2,20.42
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,40.81,29.89
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,49.98,38.44
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,62.36,49.6
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,74.06,59.95
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,95.71,67.78
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,135.9,91.88
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,178.15,123.91
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,222.72,160.69
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,269.63,200.61
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,318.16,241.82
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,374.91,288.01
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,441.02,341.8
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,497.01,387.73
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,558.36,436.82
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,607.63,475.32
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,655.75,511.97
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,702.89,547.38
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,748.86,581.21
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,789.89,610.49
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,829.16,637.72
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,864.81,662.17
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,898.14,684.93
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,926.14,703.95
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,951.4,721.11
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,970.43,734.48
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,986.31,745.82
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,996.95,753.6
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,1004.27,759.28
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,1006.21,761.59
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,1004.76,761.76
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,996.88,757.68
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,985.7,751.45
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,967.31,739.92
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,945.88,726.37
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,918.16,708.58
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,887.84,688.93
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,856.11,667.93
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,817.56,641.87
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,773.88,611.9
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,728.98,580.74
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,676.82,543.73
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,624.51,504.87
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,564.88,459.37
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,506.55,413.73
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,442.04,361.95
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,377.52,308.73
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,310.44,251.93
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,249.21,198.63
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,183.08,140.87
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,125.97,89.58
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,68.52,13.69
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,16.44,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,7.63,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,19.82,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,31.19,20.29
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,42.79,31.57
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,53.85,41.82
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,64.31,51.31
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,74.21,60.08
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,97.92,70.36
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,141.33,99.19
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,177.78,124.61
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,226.71,162.97
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,274.14,202.34
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,326.62,246.25
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,362.57,278.82
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,389.84,302.46
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,414.54,322.44
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,433.4,336.86
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,455.27,353.08
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,473.13,365.82
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,481.15,371.24
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,486.48,374.48
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,505.59,388.37
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,524.29,401.81
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,528.29,404.18
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,531.1,405.74
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,544.15,415.45
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,556.85,424.88
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,529.54,405.0
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,509.13,390.14
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,469.84,360.97
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,429.38,330.67
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,400.7,309.46
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,371.48,287.61
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,470.69,369.04
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,567.04,446.6
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,773.05,606.24
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,944.86,730.68
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,840.45,657.35
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,733.59,581.01
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,694.85,553.76
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,654.76,524.82
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,699.31,562.22
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,733.71,590.74
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,683.81,554.85
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,633.36,518.11
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,577.05,474.75
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,521.41,430.71
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,457.64,378.57
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,396.66,327.19
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,329.38,269.19
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,267.26,214.1
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,196.13,151.18
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,137.62,97.24
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,73.81,4.47
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,18.77,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,6.67,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,15.77,0.0
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,25.55,15.52
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,30.11,20.6
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,34.46,24.83
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,46.98,36.12
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,57.66,45.63
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,65.91,50.32
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,74.18,57.11
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,83.76,64.89
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,93.39,72.61
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,111.01,86.85
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,128.74,101.02
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,157.87,124.2
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,187.65,147.65
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,219.36,172.44
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,252.02,197.76
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,276.66,216.62
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,303.57,237.15
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,327.92,255.64
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,352.82,274.45
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,362.83,281.76
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,372.78,289.07
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,351.82,272.72
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,324.19,251.34
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,316.61,245.55
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,308.75,239.51
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,302.59,234.83
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,296.23,230.03
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,299.0,232.32
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,301.72,234.6
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,293.51,228.46
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,285.18,222.25
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,411.76,325.85
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,539.62,427.41
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,697.87,550.9
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,842.85,658.73
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,790.45,621.54
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,737.1,584.36
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,731.35,581.69
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,722.25,576.37
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,708.58,568.4
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,691.53,557.89
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,644.46,524.14
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,596.93,488.53
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,519.85,428.08
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,442.42,366.05
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,392.47,325.15
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,344.14,284.21
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,282.86,231.31
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,226.67,181.55
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,164.5,126.62
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,111.0,77.46
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,58.76,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,13.37,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.91,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,8.34,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,14.83,6.53
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,25.05,16.13
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,35.29,25.5
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,43.2,32.72
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,51.13,39.8
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,59.53,44.89
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,67.93,51.84
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,78.47,60.47
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,88.95,68.94
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,94.13,72.95
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,99.29,76.92
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,113.03,87.92
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,126.85,98.88
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,136.9,106.72
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,147.06,114.61
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,160.53,125.18
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,174.26,135.93
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,196.0,153.01
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,218.1,170.28
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,231.45,180.51
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,244.95,190.84
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,252.0,196.24
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,259.09,201.69
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,263.8,205.32
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,268.5,208.97
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,294.42,229.16
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,320.65,249.48
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,322.61,251.06
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,324.49,252.69
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,306.45,238.93
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,288.21,225.01
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,412.89,327.47
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,538.56,427.81
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,698.75,553.17
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,845.59,662.39
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,796.56,627.3
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,746.6,592.25
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,739.53,588.58
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,729.05,582.25
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,696.1,559.2
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,661.71,534.76
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,601.93,489.76
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,537.89,440.73
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,496.16,408.47
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,453.99,374.86
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,400.47,331.05
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,348.78,287.41
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,285.96,233.25
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,228.27,182.21
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,165.75,126.92
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,112.3,77.03
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,58.04,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,12.57,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,6.67,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,15.03,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,24.06,13.93
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,31.03,21.26
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,37.65,27.53
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,55.77,43.75
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,73.27,59.26
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,83.02,64.51
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,93.21,72.72
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,97.89,76.39
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,102.14,79.68
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,112.31,87.74
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,122.53,95.75
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,122.48,95.34
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,122.32,94.88
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,156.33,121.99
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,190.92,149.22
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,212.09,165.57
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,233.65,182.15
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,268.97,209.48
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,307.02,238.65
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,339.7,263.45
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,373.23,288.75
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,382.13,295.23
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,390.95,301.77
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,414.51,319.67
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,438.5,337.81
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,457.26,352.02
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,476.17,366.38
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,484.89,373.27
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,493.39,380.11
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,555.77,428.18
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,606.11,466.86
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,729.59,564.27
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,853.64,659.14
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,915.81,704.82
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,955.2,733.16
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,929.32,716.45
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,900.59,698.35
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,865.56,675.16
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,835.19,655.21
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,792.31,626.35
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,747.81,595.98
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,696.38,559.93
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,644.4,522.8
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,585.84,478.71
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,530.61,435.0
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,466.2,382.87
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,404.6,331.29
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,335.13,271.66
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,271.38,215.19
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,199.12,151.33
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,137.18,92.04
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,70.7,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,17.95,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,6.67,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,14.66,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,23.32,13.17
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,27.59,18.27
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,31.66,22.27
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,55.76,43.77
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,79.53,64.77
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,95.27,74.78
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,111.6,88.13
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,131.42,103.86
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,152.17,120.15
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,173.98,137.23
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,196.54,154.82
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,223.87,175.95
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,256.5,201.14
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,305.39,238.81
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,357.51,278.59
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,433.73,337.13
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,520.57,402.64
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,602.9,465.38
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,696.23,534.95
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,767.88,586.71
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,842.74,636.33
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,857.95,646.56
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,862.45,650.14
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,917.38,687.63
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,965.65,719.87
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,985.14,733.7
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,1001.21,745.64
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,1011.86,753.96
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,1018.93,760.05
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,1020.86,762.87
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,1019.19,763.45
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,1012.41,760.88
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,1002.1,756.05
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,985.33,746.43
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,965.27,734.64
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,938.46,718.36
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,908.7,699.99
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,873.26,676.82
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,842.35,656.77
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,798.73,628.54
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,753.53,598.69
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,701.83,562.7
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,649.59,525.62
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,590.56,481.71
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,534.83,437.98
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,469.36,385.16
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,406.89,332.95
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,335.71,271.93
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,270.56,214.26
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,197.53,149.64
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,135.04,88.46
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,58.97,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,7.63,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,16.39,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,27.02,15.94
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,27.55,18.23
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,28.45,19.46
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,40.11,29.98
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,55.8,43.93
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,69.21,52.99
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,82.68,64.08
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,94.11,73.3
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,105.59,82.43
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,132.87,104.19
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,160.75,126.12
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,199.5,156.28
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,237.19,185.22
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,284.14,221.1
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,334.39,259.08
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,397.9,307.01
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,468.12,359.2
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,552.04,423.35
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,649.51,496.28
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,744.7,567.76
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,843.95,636.49
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,884.4,663.2
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,922.88,689.06
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,952.73,709.12
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,979.39,727.18
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,999.35,741.53
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,1015.76,753.7
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,1020.3,758.16
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,1020.93,760.23
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,996.81,745.63
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,979.34,735.64
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,968.84,730.17
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,955.17,722.53
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,977.34,739.38
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,984.63,745.97
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,958.66,729.97
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,929.67,712.09
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,894.55,689.41
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,856.97,664.88
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,813.05,635.81
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,767.41,605.16
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,722.33,574.46
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,670.57,538.21
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,611.08,494.76
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,552.32,448.98
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,480.08,391.04
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,410.46,333.41
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,330.63,265.91
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,258.74,203.39
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,190.9,143.35
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,132.44,83.7
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,52.39,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,7.63,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,16.86,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,26.73,15.43
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,34.51,24.18
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,41.92,31.24
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,64.18,51.11
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,90.74,74.44
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,107.72,84.01
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,127.91,99.48
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,148.07,115.39
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,168.0,131.23
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,192.1,150.07
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,216.98,169.39
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,241.23,188.04
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,266.02,206.91
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,294.6,228.53
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,324.16,250.66
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,345.43,266.36
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,366.79,282.02
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,390.57,299.51
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,414.79,317.22
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,419.89,320.54
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,424.25,323.4
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,409.02,311.8
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,392.39,299.18
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,410.24,312.69
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,428.32,326.21
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,446.47,340.05
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,464.78,354.03
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,469.38,357.88
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,473.71,361.65
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,477.61,365.32
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,481.19,368.81
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,588.52,453.28
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,666.85,515.11
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,838.08,644.55
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,974.95,740.12
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,946.07,720.77
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,914.49,700.89
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,876.33,676.04
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,836.02,649.49
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,793.12,621.27
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,745.17,588.97
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,688.59,549.43
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,632.22,508.44
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,568.31,460.11
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,506.23,411.8
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,438.15,357.25
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,370.99,301.77
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,298.28,240.12
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,232.6,182.93
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,163.91,122.91
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,104.53,63.16
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,42.1,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.91,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,7.63,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,12.97,4.44
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,22.73,14.02
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,32.5,23.0
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,43.21,32.72
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,53.93,42.3
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,59.99,45.31
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,66.06,50.3
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,73.08,55.98
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,80.01,61.51
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,90.96,70.32
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,101.96,79.09
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,113.92,88.55
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,125.94,97.97
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,137.16,106.72
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,148.55,115.58
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,164.83,128.29
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,181.41,141.17
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,197.93,153.98
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,214.68,166.92
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,221.92,172.34
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,229.23,177.87
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,216.99,168.12
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,204.49,158.23
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,215.95,167.18
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,227.51,176.13
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,243.97,188.94
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,260.57,201.83
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,274.87,212.96
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,289.29,224.18
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,293.42,227.61
