Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,297.53,231.1
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,434.56,342.23
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,547.77,432.27
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,785.46,611.92
2018,8,19,14,30,886.0,116.0,3.5,17.8,801.0,993.2,757.74
2018,8,19,14,45,626.0,141.5,3.6,17.65,614.0,772.13,602.87
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,539.89,431.23
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,388.53,313.15
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,247.31,198.09
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,201.77,161.32
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,161.47,128.04
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,172.64,138.23
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,191.0,154.17
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,209.85,171.25
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,233.56,191.78
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,225.79,185.73
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,222.47,182.43
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,163.19,131.66
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,116.13,90.75
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,78.33,57.38
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,42.48,21.84
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,19.73,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.34,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.55,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,9.26,2.34
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,12.97,5.78
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,17.61,10.02
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,22.25,14.21
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,25.05,15.72
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,27.84,18.04
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,33.9,23.08
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,39.96,28.08
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,46.96,33.81
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,53.97,39.49
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,60.99,45.14
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,68.02,50.75
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,81.13,61.33
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,94.18,71.78
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,117.48,90.44
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,140.98,109.08
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,172.58,134.11
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,204.66,159.27
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,196.12,152.31
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,187.42,145.32
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,166.49,128.7
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,145.27,111.78
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,160.56,123.99
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,176.02,136.26
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,195.48,151.65
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,215.11,167.14
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,231.04,179.73
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,247.11,192.44
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,262.82,204.86
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,278.68,217.42
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,419.52,332.22
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,537.88,426.68
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,738.34,580.7
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,918.39,709.64
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,862.13,669.92
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,804.66,630.64
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,674.34,536.76
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,538.79,434.66
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,492.89,400.52
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,448.31,366.3
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,320.42,262.22
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,197.42,159.27
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,220.85,180.66
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,247.96,204.12
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,226.75,186.69
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,211.68,173.55
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,157.0,126.57
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,113.87,88.86
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,75.45,54.82
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,37.75,16.77
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,19.57,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,8.1,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,13.91,4.71
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,24.6,15.56
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,35.3,25.44
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,43.68,33.15
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,52.07,40.71
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,54.86,41.04
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,57.66,43.3
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,67.94,51.76
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,78.2,60.11
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,90.49,70.02
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,102.85,79.87
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,129.51,101.26
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,156.52,122.65
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,183.78,144.02
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,211.63,165.63
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,229.18,178.95
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,247.02,192.46
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,278.55,216.66
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,313.17,242.98
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,346.62,268.21
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,381.09,294.0
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,366.91,282.85
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,351.78,271.19
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,359.96,277.33
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,368.07,283.36
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,372.06,286.47
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,375.91,289.55
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,371.96,286.73
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,367.74,283.77
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,348.29,269.18
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,316.7,245.36
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,402.16,313.91
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,462.13,362.03
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,656.14,510.54
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,816.86,628.85
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,787.01,607.33
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,755.78,586.23
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,679.55,531.65
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,591.61,467.78
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,561.9,447.47
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,531.5,425.92
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,473.67,381.79
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,418.55,339.08
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,308.04,251.08
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,215.84,175.54
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,204.13,166.43
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,189.8,154.15
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,144.51,115.29
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,102.52,78.94
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,68.84,49.09
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,34.81,12.7
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,15.58,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,4.29,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,7.4,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,13.9,6.29
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,20.39,12.29
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,28.3,19.47
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,36.21,26.57
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,39.0,27.53
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,41.8,29.83
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,44.61,32.08
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,47.41,34.3
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,52.56,38.44
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,57.7,42.55
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,65.66,48.94
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,73.62,55.29
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,82.53,62.38
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,91.4,69.39
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,102.55,78.2
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,113.75,86.98
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,139.87,107.7
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,166.32,128.45
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,184.69,142.72
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,203.32,157.16
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,198.76,153.42
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,194.12,149.7
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,233.11,180.07
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,272.68,210.49
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,305.04,235.29
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,347.82,267.82
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,406.35,312.58
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,466.0,357.56
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,547.71,419.78
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,617.16,472.25
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,715.16,547.94
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,809.88,619.67
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,891.01,681.5
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,953.33,725.53
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,927.1,708.9
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,897.99,690.97
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,859.54,665.79
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,823.26,642.0
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,776.69,611.57
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,728.95,579.76
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,673.89,541.27
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,618.87,501.01
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,555.73,452.86
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,494.34,404.61
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,424.37,347.9
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,358.39,292.58
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,282.58,227.69
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,217.34,170.25
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,139.38,102.25
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,64.75,22.09
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,27.56,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.01,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,17.64,6.65
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,33.75,23.19
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,49.46,37.62
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,67.37,53.78
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,85.08,69.53
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,97.54,76.53
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,110.93,87.35
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,126.79,100.09
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,142.78,112.81
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,159.97,126.28
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,177.6,140.01
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,186.73,146.94
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,195.64,153.64
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,217.74,170.75
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,240.38,188.13
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,259.77,202.84
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,279.49,217.73
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,303.92,236.26
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,328.38,254.69
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,346.08,267.89
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,364.07,281.29
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,358.88,276.96
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,353.1,272.31
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,360.31,277.74
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,367.44,283.09
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,388.81,299.42
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,410.49,315.9
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,508.5,391.3
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,597.06,457.98
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,728.92,558.0
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,860.27,654.59
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,887.15,674.91
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,914.04,696.01
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,902.14,689.25
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,887.26,680.77
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,855.86,660.72
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,822.25,638.96
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,778.37,608.88
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,737.59,580.59
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,690.4,548.18
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,642.71,514.66
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,588.81,475.27
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,535.44,435.29
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,476.92,390.09
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,420.23,345.07
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,341.9,280.96
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,262.4,214.53
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,171.27,137.4
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,79.49,60.03
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,47.94,32.31
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,16.36,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,8.33,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,9.53,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,16.82,5.62
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,33.28,22.84
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,49.39,37.69
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,66.13,52.91
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,82.73,67.78
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,91.22,71.64
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,99.95,78.8
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,114.32,90.47
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,128.76,102.04
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,146.63,116.15
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,164.99,130.54
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,187.65,148.25
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,211.06,166.43
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,234.96,184.9
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,259.5,203.75
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,285.77,223.81
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,313.91,245.15
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,352.62,274.68
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,392.98,305.17
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,420.07,325.35
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,447.89,346.03
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,447.92,345.58
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,447.02,344.57
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,556.46,429.87
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,672.69,517.51
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,805.0,616.61
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,934.67,711.38
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,928.46,706.35
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,918.92,700.13
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,833.59,637.77
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,736.97,566.46
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,738.85,570.38
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,738.57,572.22
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,822.08,637.57
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,890.69,691.28
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,857.98,668.97
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,823.28,645.75
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,756.37,597.67
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,694.61,552.6
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,635.94,510.21
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,578.37,467.67
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,534.55,435.17
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,490.47,401.68
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,444.68,366.01
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,399.07,329.45
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,329.71,272.28
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,273.37,224.25
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,211.71,170.8
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,155.46,121.22
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,99.51,71.0
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,44.44,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,16.54,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,4.29,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,7.4,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,13.9,6.26
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,20.4,12.32
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,28.3,19.54
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,36.21,26.68
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,41.33,29.63
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,46.46,33.9
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,53.0,39.28
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,59.54,44.59
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,70.76,53.74
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,81.99,62.79
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,96.24,74.22
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,110.5,85.53
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,132.17,102.75
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,154.07,119.96
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,180.93,140.99
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,208.33,162.23
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,219.26,170.37
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,230.31,178.65
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,226.7,175.56
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,222.93,172.43
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,264.33,204.48
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,312.64,241.31
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,361.71,278.32
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,412.02,315.8
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,420.1,321.96
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,428.09,328.29
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,403.69,310.33
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,378.65,291.86
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,365.99,282.83
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,353.01,273.45
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,359.52,279.21
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,365.95,284.89
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,330.19,257.91
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,282.09,221.15
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,268.35,211.11
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,254.58,200.93
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,272.57,215.99
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,278.7,221.68
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,273.27,218.76
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,267.08,215.2
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,245.6,198.69
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,223.96,181.83
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,212.32,173.3
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,207.57,169.98
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,185.13,151.31
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,161.95,131.38
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,120.06,95.1
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,75.33,56.49
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,46.1,30.17
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,15.76,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,7.97,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.24,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.22,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,8.44,1.57
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,11.11,4.15
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,15.75,8.4
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,20.4,12.61
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,25.05,15.8
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,29.7,19.72
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,40.41,28.73
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,51.14,37.64
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,62.35,46.85
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,73.58,55.97
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,92.59,71.41
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,111.41,86.51
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,133.09,103.78
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,154.99,121.06
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,176.22,137.68
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,197.84,154.51
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,230.06,179.58
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,262.96,204.93
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,306.59,238.5
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,349.21,270.91
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,533.84,416.28
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,729.62,562.77
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,861.6,658.91
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,986.56,744.17
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,980.14,739.45
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,961.09,727.41
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,944.35,717.07
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,917.35,699.03
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,812.59,622.81
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,697.13,537.09
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,700.74,543.68
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,715.51,557.45
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,856.53,667.12
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,966.66,746.39
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,908.17,706.85
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,845.82,664.95
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,786.4,623.51
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,726.96,581.35
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,683.8,551.89
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,639.59,520.78
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,604.64,495.32
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,567.35,467.27
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,536.05,443.27
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,501.4,415.37
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,411.37,340.53
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,329.37,270.58
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,250.34,201.88
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,183.85,142.75
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,121.68,84.61
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,60.46,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,21.49,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,13.82,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,21.47,5.9
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,33.37,22.6
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,45.67,34.23
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,36.05,26.25
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,31.45,22.34
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,28.24,17.73
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,26.91,17.23
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,32.5,21.89
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,38.1,26.49
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,53.95,39.62
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,69.84,52.6
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,82.48,62.79
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,94.97,72.77
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,103.32,79.3
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,111.7,85.84
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,154.34,119.87
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,197.59,153.87
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,245.73,191.43
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,297.83,231.54
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,307.98,238.92
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,318.1,246.41
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,299.16,231.57
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,284.22,219.88
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,287.77,222.57
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,291.26,225.19
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,312.7,241.7
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,334.41,258.33
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,309.3,239.25
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,283.9,219.98
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,242.46,188.07
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,200.96,155.78
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,286.58,227.69
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,373.75,299.18
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,568.4,452.78
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,748.3,586.29
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,739.19,580.1
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,727.74,573.58
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,740.42,584.34
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,747.63,591.08
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,726.99,578.18
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,699.76,560.46
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,650.35,525.45
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,597.74,487.12
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,537.64,440.58
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,478.92,393.62
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,411.28,337.84
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,347.63,283.42
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,267.73,214.29
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,197.17,151.87
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,128.42,86.95
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,63.58,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,3.81,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,4.75,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,7.51,0.69
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,10.18,3.26
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,13.89,6.66
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,17.61,10.03
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,28.3,18.46
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,39.01,27.49
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,69.87,53.31
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,99.51,77.7
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,130.52,102.76
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,162.04,127.87
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,176.7,139.16
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,191.69,150.69
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,217.92,171.1
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,245.05,192.06
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,217.31,169.77
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,188.1,146.35
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,199.62,155.27
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,211.18,164.11
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,259.75,201.85
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,309.37,239.79
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,340.84,263.53
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,368.28,284.12
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,395.52,304.66
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,423.36,325.54
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,418.68,321.81
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,413.56,317.92
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,416.62,320.42
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,419.5,322.8
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,439.49,338.43
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,459.46,353.97
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,481.53,371.64
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,516.95,399.0
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,534.63,413.83
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,550.61,427.51
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,599.46,467.7
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,642.26,502.92
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,543.56,428.25
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,450.55,356.78
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,553.08,441.98
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,619.52,497.65
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,634.85,510.73
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,637.25,514.31
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,575.54,467.66
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,514.86,419.67
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,446.14,363.6
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,383.76,310.34
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,307.1,243.9
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,238.29,182.06
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,156.81,102.89
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,69.32,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,5.24,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,9.44,0.0
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,16.02,7.81
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,22.41,13.9
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,32.28,22.85
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,42.74,32.22
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,49.73,36.49
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,56.72,42.29
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,68.87,52.29
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,80.79,61.98
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,103.73,80.53
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,126.94,99.07
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,155.93,122.06
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,185.5,145.23
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,195.88,153.01
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,206.36,160.88
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,195.16,151.67
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,183.41,142.09
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,167.36,129.17
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,150.92,115.95
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,170.03,130.97
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,189.46,146.09
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,271.85,210.26
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,353.55,272.47
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,420.79,323.34
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,490.23,375.09
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,582.63,444.86
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,678.68,515.59
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,777.21,589.37
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,866.8,655.56
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,928.58,700.87
