Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,976.46,733.78
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,974.78,733.01
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,969.35,730.29
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,969.48,731.27
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,956.83,723.69
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,927.79,704.99
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,895.92,684.45
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,864.96,664.84
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,824.31,638.25
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,776.53,605.69
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,727.55,571.91
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,646.52,514.75
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,567.08,455.78
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,491.3,397.53
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,415.59,337.61
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,337.09,273.65
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,265.99,214.04
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,212.26,167.31
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,162.77,122.83
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,113.06,70.11
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,49.7,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.7,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.94,0.14
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.18,3.21
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,14.36,7.03
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,18.54,10.81
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,25.51,16.03
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,32.49,21.9
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,52.06,38.28
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,71.68,54.46
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,104.86,81.46
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,138.15,108.09
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,176.66,138.32
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,215.05,168.05
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,224.07,174.7
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,233.0,181.38
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,263.86,205.06
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,296.53,229.86
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,361.89,279.58
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,428.87,329.54
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,470.5,360.05
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,513.26,391.29
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,495.9,377.57
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,468.2,356.59
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,529.8,403.16
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,585.73,444.73
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,634.94,481.41
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,695.76,525.85
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,789.59,597.21
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,877.18,663.04
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,829.96,629.16
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,783.48,596.22
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,775.71,593.29
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,765.48,588.33
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,867.91,667.23
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,948.89,724.63
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,919.71,706.37
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,887.73,686.84
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,849.19,661.38
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,808.55,634.21
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,760.02,602.42
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,710.36,568.99
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,657.15,531.51
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,601.15,490.18
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,535.02,438.78
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,471.25,387.5
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,399.14,327.63
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,331.84,269.79
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,251.73,200.19
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,184.49,140.09
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,115.83,68.0
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,40.59,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.7,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,7.87,0.89
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,12.04,4.85
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,16.68,9.1
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,21.32,13.32
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,28.3,18.45
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,35.28,24.33
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,48.8,35.65
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,62.33,46.85
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,84.58,65.12
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,106.38,82.76
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,130.0,101.66
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,153.88,120.55
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,180.24,141.19
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,207.31,162.18
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,231.57,180.73
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,256.42,199.56
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,293.96,228.23
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,331.63,256.67
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,364.13,280.93
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,397.68,305.77
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,440.79,338.47
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,485.52,372.14
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,545.51,417.33
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,599.58,457.85
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,673.33,514.51
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,739.1,565.1
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,852.84,653.42
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,953.91,728.36
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,984.65,752.32
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,1019.78,779.98
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,1011.72,777.72
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,999.99,773.06
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,957.43,745.84
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,921.5,723.11
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,822.1,653.22
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,715.54,572.87
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,735.79,592.53
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,743.44,600.65
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,656.36,535.5
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,569.0,467.36
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,470.58,388.1
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,369.48,305.28
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,339.12,281.38
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,306.55,254.66
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,294.96,244.14
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,268.47,219.8
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,191.18,152.26
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,118.07,88.59
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,77.8,40.41
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,31.05,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.86,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,5.55,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,12.04,4.33
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,18.54,10.52
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,26.44,17.75
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,34.35,24.91
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,39.0,27.58
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,43.66,31.48
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,54.39,40.42
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,65.14,49.24
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,85.47,65.9
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,105.47,82.05
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,113.43,88.2
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,121.41,94.35
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,131.95,102.55
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,142.59,110.8
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,150.59,116.92
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,158.66,123.11
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,166.58,129.24
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,174.67,135.5
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,182.04,141.21
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,189.51,147.0
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,185.37,143.63
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,181.12,140.22
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,191.03,148.07
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,201.02,155.97
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,202.91,157.46
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,204.76,158.97
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,206.1,160.11
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,207.41,161.27
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,205.27,159.79
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,203.08,158.3
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,347.03,277.63
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,472.7,379.82
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,660.09,527.44
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,832.15,655.87
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,802.79,635.58
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,771.22,614.62
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,766.51,612.78
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,758.16,608.21
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,672.67,545.95
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,590.25,483.6
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,475.97,392.36
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,366.5,302.83
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,363.18,301.78
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,363.88,302.46
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,342.52,283.39
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,319.02,260.7
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,240.8,191.86
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,173.88,131.12
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,104.2,47.71
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,33.54,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,10.01,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.66,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,28.06,17.48
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,38.96,28.29
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,47.12,36.0
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,56.57,44.61
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,71.11,54.35
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,84.64,66.0
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,103.48,81.43
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,122.59,96.82
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,142.31,112.39
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,162.63,128.29
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,181.77,143.12
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,201.45,158.26
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,212.55,166.57
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,223.67,174.87
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,226.76,176.85
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,229.58,178.63
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,256.3,199.11
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,283.64,219.81
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,315.17,243.53
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,344.43,265.3
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,355.29,273.31
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,366.18,281.45
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,382.89,293.97
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,399.8,306.62
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,415.2,318.54
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,430.73,330.61
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,448.6,344.77
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,466.54,359.02
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,480.42,370.64
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,494.02,382.14
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,568.11,442.48
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,639.38,499.79
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,797.89,622.35
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,921.85,712.59
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,854.52,666.5
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,782.54,617.36
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,725.94,577.61
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,669.37,536.64
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,634.03,512.22
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,591.97,482.15
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,547.87,448.89
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,503.38,414.51
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,450.88,372.59
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,399.44,330.31
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,337.57,278.13
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,279.51,227.52
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,210.37,166.75
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,149.83,111.74
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,83.1,28.29
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,18.05,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.41,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,16.23,7.63
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,25.05,16.19
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,36.69,26.81
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,48.34,37.34
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,56.73,42.64
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,65.05,49.59
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,84.66,65.86
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,104.4,81.96
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,125.01,98.52
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,145.93,115.12
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,164.57,129.65
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,183.76,144.52
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,205.07,161.02
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,226.96,177.86
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,241.23,188.56
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,255.63,199.33
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,302.82,235.63
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,350.73,271.9
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,414.17,320.07
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,486.66,374.09
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,523.29,400.94
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,560.97,428.59
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,561.95,428.79
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,561.73,428.38
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,546.65,417.29
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,518.79,397.01
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,522.85,400.74
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,539.22,413.2
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,532.05,408.66
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,524.17,403.77
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,590.69,457.84
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,640.35,498.98
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,743.29,579.62
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,830.64,645.96
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,780.09,611.39
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,728.73,576.57
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,693.94,552.25
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,657.69,526.43
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,610.85,493.28
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,569.74,463.61
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,527.5,431.72
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,484.92,398.77
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,431.11,355.79
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,378.99,312.93
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,313.52,257.68
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,253.02,205.18
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,188.42,148.52
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,131.8,96.94
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,68.77,11.84
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,16.66,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,8.1,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,13.43,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,22.09,12.21
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,30.39,20.72
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,28.58,19.58
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,30.8,21.72
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,37.52,25.87
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,42.73,30.65
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,50.19,36.83
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,57.67,42.94
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,77.29,59.09
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,96.47,74.64
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,114.32,88.93
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,132.29,103.15
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,148.61,115.91
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,165.14,128.75
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,184.77,143.99
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,204.89,159.5
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,243.84,189.64
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,283.76,220.09
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,318.48,246.3
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,350.96,270.6
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,373.21,287.26
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,395.94,304.29
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,426.04,326.87
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,456.85,349.82
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,480.23,367.61
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,503.89,385.64
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,490.84,376.13
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,477.1,366.28
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,444.46,342.53
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,411.22,318.1
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,465.83,364.16
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,517.75,407.55
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,665.35,524.17
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,796.45,623.12
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,769.27,604.75
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,739.97,585.72
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,705.27,561.65
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,668.98,536.2
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,626.07,506.42
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,582.5,475.01
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,536.0,439.71
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,489.67,403.64
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,446.5,369.21
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,403.17,333.37
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,330.03,271.68
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,266.55,216.33
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,204.06,160.75
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,149.32,108.85
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,81.99,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,20.71,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.7,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,8.79,1.4
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,13.89,6.45
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,19.93,12.02
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,25.97,17.53
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,28.76,20.07
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,31.56,21.31
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,41.34,29.53
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,51.13,37.66
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,64.21,48.45
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,77.3,59.13
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,83.87,64.3
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,90.36,69.39
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,98.25,75.62
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,106.17,81.86
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,109.97,84.72
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,113.78,87.61
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,126.81,97.97
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,139.96,108.38
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,157.21,122.09
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,174.73,135.95
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,194.41,151.49
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,214.36,167.19
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,250.37,195.44
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,286.99,223.94
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,286.03,223.19
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,284.97,222.5
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,286.28,223.7
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,287.55,224.9
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,328.47,257.69
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,358.92,282.24
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,408.41,321.5
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,458.32,360.77
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,432.86,341.75
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,407.15,322.66
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,375.39,298.68
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,343.63,274.48
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,307.83,246.64
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,272.36,218.76
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,248.83,200.71
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,225.27,182.38
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,216.46,176.3
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,206.25,168.81
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,217.23,178.89
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,214.48,176.97
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,173.72,141.96
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,134.68,107.86
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,93.53,71.71
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,50.03,33.16
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,26.24,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,8.79,1.33
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,13.89,6.48
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,20.86,12.9
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,27.83,19.28
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,34.35,25.16
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,40.87,29.36
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,49.26,36.39
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,57.66,43.34
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,67.48,51.38
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,77.3,59.35
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,86.62,66.81
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,95.86,74.15
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,104.69,81.12
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,113.56,88.09
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,123.23,95.71
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,133.01,103.38
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,152.79,119.1
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,172.87,134.97
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,182.13,142.12
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,191.51,149.38
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,207.12,161.58
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,222.93,173.89
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,255.22,199.12
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,288.04,224.55
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,304.19,236.92
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,320.54,249.46
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,314.64,244.89
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,308.59,240.31
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,292.89,228.27
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,277.03,216.12
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,374.14,296.33
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,456.91,363.87
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,643.79,510.44
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,794.98,621.87
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,648.24,514.24
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,495.97,396.7
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,347.36,279.28
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,211.88,167.86
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,397.14,324.31
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,547.07,446.86
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,580.7,474.34
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,600.68,491.08
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,534.19,438.53
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,472.81,388.42
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,398.68,325.94
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,329.83,265.63
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,248.72,194.03
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,177.69,124.55
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,92.92,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,8.58,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,15.25,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,19.09,9.22
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,24.74,15.83
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,20.18,12.23
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,18.45,10.83
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,27.16,18.65
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,37.14,26.08
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,45.53,33.1
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,53.93,40.04
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,75.42,57.83
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,96.45,74.96
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,114.32,89.3
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,132.3,103.58
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,145.44,113.79
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,158.77,124.09
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,174.27,136.08
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,190.07,148.23
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,210.7,164.22
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,231.72,180.41
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,248.46,193.14
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,265.46,206.05
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,294.32,228.24
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,331.28,256.44
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,374.61,289.61
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,419.16,323.42
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,443.78,342.32
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,468.76,361.6
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,456.16,352.37
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,442.99,342.84
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,414.6,321.88
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,385.7,300.37
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,487.74,384.7
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,573.84,455.63
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,784.03,618.36
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,961.95,747.62
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,931.64,727.63
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,898.45,706.69
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,858.82,679.8
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,816.97,651.05
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,773.12,621.19
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,721.4,584.8
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,663.5,542.52
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,605.63,499.17
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,539.71,446.15
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,475.68,392.84
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,404.33,331.58
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,335.59,270.51
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,251.72,195.83
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,178.76,121.68
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,81.42,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,19.06,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,23.6,12.29
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,29.52,19.82
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,42.05,31.35
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,52.75,41.11
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,77.05,62.67
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,115.98,82.77
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,149.22,103.77
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,197.84,140.51
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,243.41,180.42
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,289.16,220.53
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,340.05,263.61
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,394.58,309.02
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,467.24,368.15
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,554.85,438.59
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,612.93,484.84
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,672.04,530.8
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,721.91,568.17
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,769.79,601.65
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,813.03,631.63
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,853.66,659.53
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,889.21,684.06
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,921.67,706.48
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,949.04,725.56
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,972.96,742.35
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,992.26,757.2
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,1007.91,769.67
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,1018.52,778.26
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,1025.29,784.35
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,1025.7,786.18
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,1022.23,785.47
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,1011.94,779.75
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,997.93,771.53
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,978.19,759.03
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,954.99,744.13
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,926.65,725.54
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,895.27,704.72
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,856.12,677.97
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,814.66,649.32
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,768.79,617.83
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,721.4,584.62
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,671.93,549.05
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,616.32,507.77
