Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,16,15,227.5,112.5,5.9,16.05,189.5,293.2,245.27
2018,9,18,16,30,434.0,85.0,5.9,15.8,230.0,396.43,332.96
2018,9,18,16,45,484.5,74.5,5.9,15.55,210.0,398.96,333.79
2018,9,18,17,0,535.0,64.0,5.9,15.3,190.0,389.51,323.23
2018,9,18,17,15,443.5,55.5,5.85,15.05,142.5,305.46,249.23
2018,9,18,17,30,352.0,47.0,5.8,14.8,95.0,229.6,180.67
2018,9,18,17,45,228.0,33.0,5.7,14.6,59.0,147.71,97.39
2018,9,18,18,0,104.0,19.0,5.6,14.4,23.0,52.17,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.35,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,9.53,0.0
2018,9,19,6,15,157.0,25.5,3.75,14.1,40.0,20.38,0.0
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,32.13,21.19
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,39.26,28.72
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,46.06,35.23
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,68.71,55.55
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,102.31,79.35
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,130.17,100.84
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,159.21,123.67
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,196.44,152.97
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,238.63,186.52
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,291.98,228.1
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,357.08,279.11
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,419.8,328.33
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,493.7,385.47
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,565.75,440.48
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,646.53,500.58
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,702.2,541.39
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,755.75,579.16
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,798.1,606.83
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,838.02,632.67
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,872.24,655.12
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,903.5,675.56
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,930.38,693.08
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,953.94,708.45
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,971.13,720.67
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,984.72,730.64
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,992.26,737.24
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,996.06,741.46
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,993.66,742.21
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,987.55,740.57
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,974.28,734.12
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,957.48,725.29
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,934.69,712.69
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,916.75,703.37
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,881.53,681.73
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,843.79,658.05
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,799.42,628.02
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,753.36,596.38
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,699.75,560.63
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,649.45,526.16
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,585.61,478.43
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,523.24,429.36
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,449.09,368.79
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,379.14,309.49
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,295.09,236.98
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,220.47,170.42
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,139.41,84.97
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,48.29,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,9.53,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,19.5,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,29.44,18.48
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,34.98,24.55
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,40.37,29.67
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,42.94,32.13
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,90.92,48.23
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,143.75,83.26
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,204.47,131.9
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,262.83,182.17
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,323.98,235.18
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,383.1,285.94
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,443.38,336.0
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,502.33,383.36
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,559.61,427.73
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,614.58,468.43
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,668.64,506.84
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,717.79,541.45
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,765.01,572.14
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,808.17,599.87
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,848.76,625.65
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,884.4,649.1
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,916.97,670.54
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,944.09,688.48
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,967.72,704.27
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,984.28,715.77
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,997.08,725.03
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,1004.62,731.08
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,1008.3,734.82
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,1006.84,735.69
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,1001.56,734.25
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,988.79,728.04
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,972.35,719.51
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,949.67,706.29
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,923.71,690.93
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,890.49,670.88
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,854.57,648.82
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,818.95,626.12
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,774.25,596.75
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,720.74,561.61
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,666.48,524.99
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,603.94,481.02
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,542.35,434.32
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,473.04,379.51
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,404.2,322.76
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,321.23,252.75
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,246.49,186.54
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,154.65,84.23
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,61.82,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,9.53,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,18.64,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,27.64,17.0
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,33.76,23.69
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,39.65,29.31
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,42.26,31.83
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,89.77,47.81
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,145.23,85.23
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,201.91,130.94
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,251.89,177.43
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,298.81,220.99
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,313.22,240.03
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,302.41,235.3
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,316.55,246.8
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,325.66,253.42
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,324.61,251.98
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,322.46,249.48
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,326.38,251.84
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,329.29,253.36
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,317.9,244.06
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,305.32,233.92
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,287.85,220.44
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,276.22,211.38
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,276.35,211.47
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,276.4,211.51
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,293.54,224.75
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,310.94,238.15
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,332.27,254.59
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,342.33,262.6
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,349.55,268.71
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,356.76,274.89
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,466.8,363.8
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,588.39,458.38
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,763.36,590.99
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,905.52,691.08
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,859.25,659.8
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,804.35,623.64
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,742.91,581.7
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,685.67,542.02
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,619.17,495.38
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,554.3,447.96
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,504.9,410.49
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,455.73,371.78
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,393.0,320.7
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,333.31,270.17
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,265.17,211.04
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,203.23,154.46
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,129.7,60.08
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,54.08,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,7.63,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,15.51,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,24.81,14.61
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,24.74,15.97
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,25.08,16.64
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,31.66,22.67
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,49.26,36.49
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,60.93,46.33
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,72.44,55.9
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,79.86,61.9
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,87.3,67.84
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,115.55,90.85
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,144.09,113.71
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,160.94,126.89
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,178.08,140.23
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,186.87,146.86
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,195.77,153.59
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,222.55,174.54
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,250.02,195.82
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,262.07,204.96
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,274.27,214.27
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,280.02,218.63
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,285.72,223.01
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,290.86,226.99
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,295.98,231.0
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,332.01,259.22
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,359.02,280.37
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,365.74,285.82
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,372.43,291.38
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,367.24,287.84
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,361.8,284.19
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,495.98,393.17
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,613.35,486.48
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,779.96,615.62
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,913.48,712.06
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,880.21,688.83
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,844.13,664.65
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,779.27,619.29
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,712.08,571.47
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,673.89,544.73
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,630.03,512.97
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,570.51,467.87
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,509.28,418.9
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,450.48,370.08
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,393.25,320.26
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,308.03,246.01
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,231.82,175.77
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,131.51,45.06
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,38.24,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,8.58,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,18.51,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,29.14,17.79
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,36.84,26.36
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,44.21,33.4
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,61.3,48.79
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,101.44,72.16
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,137.84,98.73
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,177.69,130.82
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,211.08,161.1
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,240.33,187.45
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,287.13,225.52
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,339.31,267.8
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,392.97,311.09
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,455.26,360.74
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,513.54,406.96
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,579.71,458.48
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,635.25,501.68
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,693.12,546.05
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,763.98,597.5
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,833.62,646.02
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,867.82,669.59
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,898.99,691.28
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,925.77,710.07
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,949.14,726.6
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,966.84,740.08
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,980.89,751.19
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,991.42,760.62
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,998.13,768.1
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,996.36,769.08
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,990.77,767.54
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,970.97,756.4
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,947.79,742.83
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,930.94,732.44
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,910.45,719.45
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,876.95,696.99
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,840.89,672.54
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,804.82,647.63
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,759.84,615.7
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,706.4,576.26
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,652.32,535.72
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,588.24,486.36
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,525.4,435.0
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,453.9,374.85
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,383.47,313.55
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,296.1,236.81
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,218.03,164.04
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,120.67,19.4
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,32.98,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.91,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,8.58,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,14.83,6.21
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,25.99,17.07
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,37.16,27.35
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,56.68,44.89
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,76.42,59.22
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,97.76,76.77
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,119.85,94.7
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,136.2,107.78
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,152.63,120.75
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,182.7,144.25
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,214.18,168.57
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,253.56,198.85
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,295.64,230.84
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,332.96,258.86
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,376.03,290.88
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,411.68,316.91
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,448.73,343.71
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,454.16,346.49
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,457.9,348.19
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,466.08,354.18
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,473.5,359.57
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,482.82,366.55
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,491.71,373.23
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,459.21,349.83
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,436.38,333.36
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,431.72,330.61
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,426.68,327.47
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,413.61,318.6
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,400.15,309.42
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,523.31,407.85
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,629.17,491.01
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,790.65,613.8
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,919.03,704.98
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,884.16,682.18
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,846.66,658.68
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,809.75,634.37
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,763.87,603.22
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,708.5,565.95
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,652.69,527.25
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,586.7,478.35
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,522.09,427.32
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,450.74,368.61
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,380.41,308.39
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,293.28,232.48
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,215.73,159.36
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,118.71,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,34.32,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,10.01,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,16.04,6.92
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,20.06,11.81
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,23.93,15.57
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,35.21,25.78
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,47.4,34.82
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,63.64,48.49
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,79.49,61.6
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,86.11,66.86
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,92.7,72.04
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,107.93,84.25
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,123.27,96.39
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,142.4,111.52
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,161.82,126.72
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,175.58,137.33
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,189.63,148.14
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,214.12,167.17
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,239.24,186.51
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,246.08,191.51
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,252.95,196.59
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,258.45,200.66
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,263.92,204.73
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,287.06,222.57
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,320.86,248.4
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,332.02,256.97
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,343.32,265.75
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,340.67,263.9
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,337.86,262.02
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,343.43,266.89
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,348.96,271.76
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,433.91,341.25
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,516.1,407.09
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,656.25,517.08
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,778.62,608.09
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,772.92,604.38
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,763.05,598.78
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,737.62,582.03
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,712.54,565.51
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,663.98,531.72
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,618.1,499.34
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,553.81,450.54
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,491.12,400.88
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,419.21,341.95
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,351.56,284.07
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,264.46,208.66
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,187.63,135.82
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,99.55,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,24.19,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,8.58,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,14.84,5.73
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,25.06,16.1
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,35.3,25.57
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,46.48,35.74
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,57.47,43.35
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,64.93,49.62
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,72.38,55.74
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,79.37,61.36
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,86.36,66.9
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,123.31,96.88
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,161.05,126.91
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,193.19,151.89
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,226.46,177.39
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,254.87,198.78
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,283.12,219.78
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,316.91,244.81
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,352.2,270.58
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,385.56,294.63
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,420.16,319.29
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,430.97,326.06
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,441.46,332.79
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,495.93,371.77
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,542.57,404.25
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,572.32,425.05
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,602.06,445.87
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,582.47,431.42
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,561.57,416.51
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,557.43,415.98
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,552.31,414.45
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,541.93,409.25
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,530.54,403.12
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,479.88,368.07
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,429.57,332.32
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,362.84,283.37
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,310.83,244.26
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,359.24,285.63
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,400.33,320.42
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,446.61,360.39
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,470.91,383.25
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,391.56,320.6
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,317.26,260.44
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,192.11,156.4
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,75.44,57.64
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,47.4,33.42
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,19.49,9.09
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,11.13,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.86,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,5.24,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,9.26,1.27
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,16.68,8.82
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,24.11,15.71
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,32.95,23.78
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,41.8,30.14
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,52.52,39.24
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,63.26,48.22
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,83.19,64.72
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,103.2,81.05
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,126.1,99.51
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,149.43,118.08
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,162.44,128.15
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,175.57,138.26
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,191.08,150.25
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,206.88,162.4
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,237.68,186.37
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,269.39,210.77
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,306.49,239.16
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,339.97,264.51
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,369.84,287.25
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,400.75,310.65
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,430.28,333.3
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,471.48,364.41
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,496.55,383.61
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,521.71,402.98
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,533.11,412.47
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,543.95,421.69
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,527.03,410.21
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,509.28,398.12
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,521.35,409.68
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,531.9,419.99
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,549.03,435.38
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,549.54,438.52
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,464.15,373.52
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,394.86,319.56
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,336.19,273.02
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,267.39,217.56
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,229.34,187.44
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,191.74,157.0
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,157.61,128.52
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,124.67,100.6
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,84.69,66.43
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,52.7,38.81
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,37.3,25.24
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,21.39,10.15
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,12.39,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,5.09,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,6.48,0.06
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,13.89,6.74
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,21.32,12.6
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,44.13,32.04
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,66.98,51.29
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,75.29,58.09
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,83.62,64.84
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,96.55,75.32
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,109.56,85.76
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,137.9,108.67
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,167.0,131.98
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,193.12,152.7
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,219.74,173.65
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,236.45,186.6
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,253.46,199.77
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,269.81,212.45
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,286.44,225.32
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,324.86,255.37
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,357.59,280.78
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,384.27,301.48
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,411.62,322.64
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,425.05,333.13
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,438.53,343.75
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,435.17,341.41
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,431.42,338.9
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,427.83,336.71
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,423.85,334.28
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,406.65,321.6
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,389.09,308.66
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,434.25,346.82
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,476.24,381.98
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,576.73,464.7
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,658.41,530.95
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,693.1,558.08
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,714.72,575.68
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,661.84,537.35
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,608.48,498.2
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,545.26,449.07
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,487.15,401.47
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,413.25,339.18
