Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,14,30,848.0,60.0,2.9,21.0,415.0,734.49,579.42
2018,11,7,14,45,824.0,57.5,3.0,20.85,375.5,694.95,552.46
2018,11,7,15,0,800.0,55.0,3.1,20.7,336.0,659.85,528.16
2018,11,7,15,15,765.5,52.5,3.1,20.7,293.5,609.75,491.01
2018,11,7,15,30,731.0,50.0,3.1,20.7,251.0,559.23,451.83
2018,11,7,15,45,677.5,46.0,3.15,20.15,206.0,495.07,400.44
2018,11,7,16,0,624.0,42.0,3.2,19.6,161.0,432.73,348.13
2018,11,7,16,15,534.5,36.5,3.15,19.0,118.5,351.59,278.38
2018,11,7,16,30,445.0,31.0,3.1,18.4,76.0,283.45,210.76
2018,11,7,16,45,276.5,21.0,3.05,17.8,44.0,164.97,5.34
2018,11,7,17,0,108.0,11.0,3.0,17.2,12.0,53.4,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.9,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,45,97.5,11.0,3.75,13.5,15.5,10.48,0.0
2018,11,8,7,0,195.0,22.0,3.8,13.6,31.0,18.97,0.0
2018,11,8,7,15,311.5,33.0,4.0,13.95,67.0,27.24,15.93
2018,11,8,7,30,428.0,44.0,4.2,14.3,103.0,36.3,25.81
2018,11,8,7,45,485.0,54.0,4.4,14.65,144.5,76.66,42.45
2018,11,8,8,0,542.0,64.0,4.6,15.0,186.0,123.6,75.01
2018,11,8,8,15,627.5,67.0,4.7,15.25,237.0,175.32,115.66
2018,11,8,8,30,713.0,70.0,4.8,15.5,288.0,236.13,167.15
2018,11,8,8,45,747.0,74.0,4.9,15.7,330.5,291.51,217.43
2018,11,8,9,0,781.0,78.0,5.0,15.9,373.0,350.32,270.43
2018,11,8,9,15,810.5,79.5,4.9,16.2,412.5,405.81,319.78
2018,11,8,9,30,840.0,81.0,4.8,16.5,452.0,462.58,368.93
2018,11,8,9,45,872.0,79.5,4.75,16.8,488.5,518.38,416.15
2018,11,8,10,0,904.0,78.0,4.7,17.1,525.0,573.3,461.46
2018,11,8,10,15,915.0,80.0,4.55,17.4,551.5,621.06,499.6
2018,11,8,10,30,926.0,82.0,4.4,17.7,578.0,667.09,535.26
2018,11,8,10,45,929.5,84.0,4.3,18.0,595.5,706.25,564.91
2018,11,8,11,0,933.0,86.0,4.2,18.3,613.0,742.7,591.43
2018,11,8,11,15,935.0,87.0,4.15,18.5,623.0,774.11,613.3
2018,11,8,11,30,937.0,88.0,4.1,18.7,633.0,802.41,632.81
2018,11,8,11,45,935.0,89.0,4.05,18.9,634.5,824.4,647.72
2018,11,8,12,0,933.0,90.0,4.0,19.1,636.0,842.9,660.18
2018,11,8,12,15,942.5,88.0,4.0,19.25,635.0,863.62,674.67
2018,11,8,12,30,952.0,86.0,4.0,19.4,634.0,880.95,686.8
2018,11,8,12,45,963.5,80.5,3.95,19.55,624.5,892.23,694.51
2018,11,8,13,0,975.0,75.0,3.9,19.7,615.0,899.72,699.71
2018,11,8,13,15,773.5,117.0,3.85,19.8,535.5,795.1,624.92
2018,11,8,13,30,572.0,159.0,3.8,19.9,456.0,670.73,533.53
2018,11,8,13,45,557.0,151.5,3.75,20.0,428.0,646.9,516.82
2018,11,8,14,0,542.0,144.0,3.7,20.1,400.0,621.06,497.86
2018,11,8,14,15,714.5,107.5,3.65,20.15,419.5,712.12,568.14
2018,11,8,14,30,887.0,71.0,3.6,20.2,439.0,782.66,620.32
2018,11,8,14,45,855.5,69.0,3.5,20.25,396.5,737.2,586.94
2018,11,8,15,0,824.0,67.0,3.4,20.3,354.0,690.11,552.55
2018,11,8,15,15,786.0,63.5,3.4,20.3,308.5,635.53,512.12
2018,11,8,15,30,748.0,60.0,3.4,20.3,263.0,580.48,468.96
2018,11,8,15,45,677.5,56.0,2.9,19.85,214.5,510.32,411.16
2018,11,8,16,0,607.0,52.0,2.4,19.4,166.0,438.49,350.3
2018,11,8,16,15,493.0,45.0,2.3,18.9,120.5,343.48,270.11
2018,11,8,16,30,379.0,38.0,2.2,18.4,75.0,255.53,187.26
2018,11,8,16,45,225.0,24.0,2.15,17.95,43.0,142.04,0.0
2018,11,8,17,0,71.0,10.0,2.1,17.5,11.0,37.63,0.0
2018,11,8,17,15,35.5,5.0,2.1,17.3,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,9,6,45,92.5,11.0,3.0,12.4,15.0,10.48,0.0
2018,11,9,7,0,185.0,22.0,2.9,12.5,30.0,20.97,0.0
2018,11,9,7,15,322.5,32.5,2.95,12.95,67.5,26.99,15.35
2018,11,9,7,30,460.0,43.0,3.0,13.4,105.0,34.64,24.41
2018,11,9,7,45,542.5,50.0,3.05,13.8,150.0,75.44,39.93
2018,11,9,8,0,625.0,57.0,3.1,14.2,195.0,125.79,73.4
2018,11,9,8,15,676.5,61.5,3.05,14.55,240.5,177.43,115.26
2018,11,9,8,30,728.0,66.0,3.0,14.9,286.0,235.65,165.76
2018,11,9,8,45,762.5,70.0,2.95,15.2,329.0,291.53,216.05
2018,11,9,9,0,797.0,74.0,2.9,15.5,372.0,349.96,268.12
2018,11,9,9,15,804.5,80.5,2.8,15.9,407.0,402.47,314.66
2018,11,9,9,30,812.0,87.0,2.7,16.3,442.0,454.16,359.0
2018,11,9,9,45,799.5,98.0,2.65,16.65,468.5,499.69,397.19
2018,11,9,10,0,787.0,109.0,2.6,17.0,495.0,542.59,431.9
2018,11,9,10,15,802.5,111.5,2.45,17.55,522.0,589.74,468.1
2018,11,9,10,30,818.0,114.0,2.3,18.1,549.0,635.87,502.24
2018,11,9,10,45,824.0,116.5,2.15,18.6,566.5,672.65,528.52
2018,11,9,11,0,830.0,119.0,2.0,19.1,584.0,708.68,553.38
2018,11,9,11,15,833.0,120.0,1.85,19.35,594.0,738.59,573.64
2018,11,9,11,30,836.0,121.0,1.7,19.6,604.0,765.74,590.54
2018,11,9,11,45,833.5,123.0,1.6,19.9,606.0,786.86,603.23
2018,11,9,12,0,831.0,125.0,1.5,20.2,608.0,804.75,613.63
2018,11,9,12,15,830.5,123.5,1.45,20.35,602.5,817.22,621.22
2018,11,9,12,30,830.0,122.0,1.4,20.5,597.0,826.38,626.67
2018,11,9,12,45,827.5,119.5,1.3,20.65,584.0,829.48,627.51
2018,11,9,13,0,825.0,117.0,1.2,20.8,571.0,829.17,626.17
2018,11,9,13,15,812.5,116.5,1.2,20.9,549.5,824.38,623.4
2018,11,9,13,30,800.0,116.0,1.2,21.0,528.0,811.78,615.5
2018,11,9,13,45,780.0,114.5,1.2,21.05,498.5,788.83,600.79
2018,11,9,14,0,760.0,113.0,1.2,21.1,469.0,763.11,584.22
2018,11,9,14,15,734.5,110.0,1.25,20.95,434.0,728.79,562.5
2018,11,9,14,30,709.0,107.0,1.3,20.8,399.0,692.39,538.95
2018,11,9,14,45,671.0,103.0,1.35,20.7,358.0,643.84,505.87
2018,11,9,15,0,633.0,99.0,1.4,20.6,317.0,594.44,470.46
2018,11,9,15,15,589.0,92.0,1.4,20.6,274.0,537.25,427.58
2018,11,9,15,30,545.0,85.0,1.4,20.6,231.0,480.46,383.59
2018,11,9,15,45,474.5,75.5,1.4,19.7,186.0,405.35,324.89
2018,11,9,16,0,404.0,66.0,1.4,18.8,141.0,336.45,268.68
2018,11,9,16,15,310.0,52.0,1.55,18.25,100.0,254.15,199.57
2018,11,9,16,30,216.0,38.0,1.7,17.7,59.0,180.12,129.94
2018,11,9,16,45,125.0,23.0,1.8,17.15,33.5,98.93,0.0
2018,11,9,17,0,34.0,8.0,1.9,16.6,8.0,21.03,0.0
2018,11,9,17,15,17.0,4.0,2.05,16.3,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.0,9.5,7.63,0.0
2018,11,10,7,0,70.0,16.0,1.6,10.9,19.0,15.25,0.0
2018,11,10,7,15,148.5,32.5,1.7,11.05,49.0,25.57,13.86
2018,11,10,7,30,227.0,49.0,1.8,11.2,79.0,37.97,27.48
2018,11,10,7,45,294.0,64.5,1.9,11.4,118.5,71.39,45.36
2018,11,10,8,0,361.0,80.0,2.0,11.6,158.0,113.14,75.01
2018,11,10,8,15,412.0,92.0,2.1,11.85,200.0,156.6,110.02
2018,11,10,8,30,463.0,104.0,2.2,12.1,242.0,205.53,151.64
2018,11,10,8,45,501.0,113.5,2.25,12.3,282.5,253.6,193.9
2018,11,10,9,0,539.0,123.0,2.3,12.5,323.0,305.1,238.97
2018,11,10,9,15,566.0,130.0,2.25,12.9,358.5,353.01,280.48
2018,11,10,9,30,593.0,137.0,2.2,13.3,394.0,402.55,322.35
2018,11,10,9,45,611.5,142.5,2.15,13.7,424.0,450.43,361.85
2018,11,10,10,0,630.0,148.0,2.1,14.1,454.0,496.16,398.61
2018,11,10,10,15,644.5,151.0,1.95,14.55,478.0,537.1,430.28
2018,11,10,10,30,659.0,154.0,1.8,15.0,502.0,577.36,460.42
2018,11,10,10,45,666.5,157.5,1.65,15.4,519.0,612.67,485.94
2018,11,10,11,0,674.0,161.0,1.5,15.8,536.0,646.35,509.45
2018,11,10,11,15,675.5,162.5,1.4,16.15,544.0,671.9,526.88
2018,11,10,11,30,677.0,164.0,1.3,16.5,552.0,695.11,542.25
2018,11,10,11,45,675.5,165.0,1.25,16.8,553.5,713.08,554.15
2018,11,10,12,0,674.0,166.0,1.2,17.1,555.0,728.37,564.04
2018,11,10,12,15,658.5,169.5,1.3,17.25,546.5,732.42,567.67
2018,11,10,12,30,643.0,173.0,1.4,17.4,538.0,733.35,569.19
2018,11,10,12,45,611.5,178.5,1.55,17.6,519.5,716.65,558.39
2018,11,10,13,0,580.0,184.0,1.7,17.8,501.0,701.58,548.57
2018,11,10,13,15,564.5,181.0,1.7,17.85,480.0,687.46,538.93
2018,11,10,13,30,549.0,178.0,1.7,17.9,459.0,671.05,527.59
2018,11,10,13,45,523.5,174.5,1.75,17.95,431.0,643.93,508.61
2018,11,10,14,0,498.0,171.0,1.8,18.0,403.0,615.14,488.24
2018,11,10,14,15,473.5,163.0,1.75,18.0,370.5,580.59,462.97
2018,11,10,14,30,449.0,155.0,1.7,18.0,338.0,544.96,436.58
2018,11,10,14,45,415.0,144.0,1.7,17.95,300.5,498.08,401.44
2018,11,10,15,0,381.0,133.0,1.7,17.9,263.0,451.28,365.61
2018,11,10,15,15,343.5,118.5,1.7,17.9,224.0,387.34,315.65
2018,11,10,15,30,306.0,104.0,1.7,17.9,185.0,336.26,274.36
2018,11,10,15,45,257.0,86.0,1.55,17.35,145.5,274.93,223.85
2018,11,10,16,0,208.0,68.0,1.4,16.8,106.0,216.36,174.37
2018,11,10,16,15,153.0,49.0,1.5,16.45,72.5,156.07,122.42
2018,11,10,16,30,98.0,30.0,1.6,16.1,39.0,98.96,69.02
2018,11,10,16,45,56.0,17.0,1.65,15.8,21.5,52.15,0.0
2018,11,10,17,0,14.0,4.0,1.7,15.5,4.0,9.31,0.0
2018,11,10,17,15,7.0,2.0,1.8,15.3,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,11,11,6,45,57.0,9.5,2.95,11.4,11.5,0.0,0.0
2018,11,11,7,0,114.0,19.0,3.0,11.4,23.0,18.11,0.0
2018,11,11,7,15,224.0,33.0,3.2,11.85,56.0,26.12,13.49
2018,11,11,7,30,334.0,47.0,3.4,12.3,89.0,36.58,26.01
2018,11,11,7,45,420.0,57.5,3.55,12.7,132.5,73.59,43.11
2018,11,11,8,0,506.0,68.0,3.7,13.1,176.0,119.96,74.1
2018,11,11,8,15,564.0,75.0,3.85,13.5,220.5,167.94,112.43
2018,11,11,8,30,622.0,82.0,4.0,13.9,265.0,222.06,158.84
2018,11,11,8,45,669.0,85.0,4.15,14.25,307.5,274.93,205.99
2018,11,11,9,0,716.0,88.0,4.3,14.6,350.0,331.83,256.66
2018,11,11,9,15,739.5,92.0,4.25,15.1,387.0,384.22,303.14
2018,11,11,9,30,763.0,96.0,4.2,15.6,424.0,437.49,349.14
2018,11,11,9,45,777.5,100.5,4.2,16.05,455.5,487.5,391.46
2018,11,11,10,0,792.0,105.0,4.2,16.5,487.0,536.98,432.13
2018,11,11,10,15,807.5,106.0,3.95,16.8,512.5,582.55,468.48
2018,11,11,10,30,823.0,107.0,3.7,17.1,538.0,625.81,502.01
2018,11,11,10,45,839.0,106.5,3.45,17.4,558.5,667.41,533.31
2018,11,11,11,0,855.0,106.0,3.2,17.7,579.0,707.39,562.46
2018,11,11,11,15,862.0,107.0,3.05,17.95,591.0,740.69,586.09
2018,11,11,11,30,869.0,108.0,2.9,18.2,603.0,771.38,606.52
2018,11,11,11,45,872.0,107.0,2.75,18.45,605.5,794.06,620.97
2018,11,11,12,0,875.0,106.0,2.6,18.7,608.0,813.59,633.11
2018,11,11,12,15,873.0,106.0,2.55,18.85,602.5,827.03,641.88
2018,11,11,12,30,871.0,106.0,2.5,19.0,597.0,837.03,648.35
2018,11,11,12,45,865.5,105.0,2.45,19.2,583.5,839.58,649.61
2018,11,11,13,0,860.0,104.0,2.4,19.4,570.0,838.6,648.61
2018,11,11,13,15,851.0,102.0,2.4,19.5,549.0,830.15,643.16
2018,11,11,13,30,842.0,100.0,2.4,19.6,528.0,818.3,635.5
2018,11,11,13,45,828.5,98.0,2.35,19.7,500.0,799.53,622.67
2018,11,11,14,0,815.0,96.0,2.3,19.8,472.0,777.68,607.72
2018,11,11,14,15,794.5,92.5,2.25,19.85,437.0,750.53,589.06
2018,11,11,14,30,774.0,89.0,2.2,19.9,402.0,716.51,565.29
2018,11,11,14,45,745.5,85.0,2.15,19.95,362.5,673.93,534.94
2018,11,11,15,0,717.0,81.0,2.1,20.0,323.0,629.98,503.0
2018,11,11,15,15,675.0,75.5,2.1,20.0,279.5,574.05,460.46
2018,11,11,15,30,633.0,70.0,2.1,20.0,236.0,518.33,416.58
2018,11,11,15,45,570.5,62.5,1.75,19.45,191.0,448.52,359.72
2018,11,11,16,0,508.0,55.0,1.4,18.9,146.0,381.38,303.11
2018,11,11,16,15,410.0,45.0,1.45,18.55,104.5,296.26,231.04
2018,11,11,16,30,312.0,35.0,1.5,18.2,63.0,218.05,152.43
2018,11,11,16,45,186.5,22.0,1.5,17.8,36.0,119.19,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.4,9.0,32.45,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.15,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,45,67.0,8.5,4.35,10.7,11.0,0.0,0.0
2018,11,12,7,0,134.0,17.0,4.3,10.8,22.0,16.2,0.0
2018,11,12,7,15,250.5,30.0,4.35,11.25,55.0,25.11,11.92
2018,11,12,7,30,367.0,43.0,4.4,11.7,88.0,35.11,24.7
2018,11,12,7,45,446.0,52.5,4.5,12.15,130.0,69.37,39.11
2018,11,12,8,0,525.0,62.0,4.6,12.6,172.0,115.34,69.6
2018,11,12,8,15,576.5,69.5,4.55,12.95,215.5,163.61,108.48
2018,11,12,8,30,628.0,77.0,4.5,13.3,259.0,217.22,154.93
2018,11,12,8,45,661.0,82.5,4.45,13.65,299.5,268.69,201.51
2018,11,12,9,0,694.0,88.0,4.4,14.0,340.0,322.75,250.18
2018,11,12,9,15,714.5,93.5,4.25,14.45,376.0,374.24,296.01
2018,11,12,9,30,735.0,99.0,4.1,14.9,412.0,426.42,341.12
2018,11,12,9,45,742.5,105.5,3.95,15.4,441.5,473.74,381.13
2018,11,12,10,0,750.0,112.0,3.8,15.9,471.0,520.01,418.99
2018,11,12,10,15,764.0,114.5,3.6,16.35,496.0,564.58,454.38
2018,11,12,10,30,778.0,117.0,3.4,16.8,521.0,608.12,487.88
2018,11,12,10,45,787.0,118.5,3.15,17.3,539.0,646.07,515.9
2018,11,12,11,0,796.0,120.0,2.9,17.8,557.0,682.13,541.6
2018,11,12,11,15,802.0,120.5,2.75,18.25,567.5,712.88,563.2
2018,11,12,11,30,808.0,121.0,2.6,18.7,578.0,741.14,582.21
2018,11,12,11,45,810.5,120.5,2.4,19.1,580.5,763.01,595.43
2018,11,12,12,0,813.0,120.0,2.2,19.5,583.0,778.37,603.86
2018,11,12,12,15,808.5,121.0,2.0,19.85,578.0,794.02,612.49
2018,11,12,12,30,804.0,122.0,1.8,20.2,573.0,802.84,616.18
2018,11,12,12,45,789.5,124.5,1.6,20.5,558.5,802.06,613.29
2018,11,12,13,0,775.0,127.0,1.4,20.8,544.0,797.93,608.15
2018,11,12,13,15,765.5,124.5,1.25,21.0,523.5,788.9,600.46
2018,11,12,13,30,756.0,122.0,1.1,21.2,503.0,776.77,590.73
2018,11,12,13,45,742.0,118.0,0.9,21.35,475.5,756.3,574.76
2018,11,12,14,0,728.0,114.0,0.7,21.5,448.0,733.07,556.9
2018,11,12,14,15,706.5,110.0,0.6,21.45,414.5,701.46,535.06
2018,11,12,14,30,685.0,106.0,0.5,21.4,381.0,667.76,511.67
2018,11,12,14,45,655.0,100.5,0.45,21.4,342.5,624.29,481.36
2018,11,12,15,0,625.0,95.0,0.4,21.4,304.0,579.71,449.25
2018,11,12,15,15,581.5,88.0,0.4,21.4,262.0,523.58,408.29
2018,11,12,15,30,538.0,81.0,0.4,21.4,220.0,467.87,366.24
2018,11,12,15,45,476.0,70.5,0.5,20.75,176.5,398.3,313.51
2018,11,12,16,0,414.0,60.0,0.6,20.1,133.0,331.61,260.38
2018,11,12,16,15,323.5,47.5,0.7,19.7,94.0,254.09,195.7
2018,11,12,16,30,233.0,35.0,0.8,19.3,55.0,184.18,124.81
2018,11,12,16,45,137.0,21.0,0.85,18.9,31.0,79.54,0.0
2018,11,12,17,0,41.0,7.0,0.9,18.5,7.0,22.66,0.0
2018,11,12,17,15,20.5,3.5,0.95,18.25,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,16.25,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,16.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.2,16.05,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,13,6,45,12.0,5.0,2.55,12.25,5.5,0.0,0.0
2018,11,13,7,0,24.0,10.0,2.6,12.2,11.0,9.53,0.0
2018,11,13,7,15,16.5,25.5,2.6,12.35,26.5,22.78,9.27
2018,11,13,7,30,9.0,41.0,2.6,12.5,42.0,36.62,25.8
2018,11,13,7,45,21.0,58.5,2.6,12.65,62.5,52.97,38.43
2018,11,13,8,0,33.0,76.0,2.6,12.8,83.0,72.1,54.35
2018,11,13,8,15,25.0,86.0,2.65,13.0,92.0,83.0,64.26
2018,11,13,8,30,17.0,96.0,2.7,13.2,101.0,92.39,72.78
2018,11,13,8,45,9.0,101.5,2.8,13.4,104.0,96.67,76.73
2018,11,13,9,0,1.0,107.0,2.9,13.6,107.0,99.95,79.61
2018,11,13,9,15,11.0,127.5,2.9,13.9,132.0,123.37,98.94
2018,11,13,9,30,21.0,148.0,2.9,14.2,157.0,148.04,119.21
2018,11,13,9,45,27.5,166.5,2.9,14.5,179.0,173.64,140.11
2018,11,13,10,0,34.0,185.0,2.9,14.8,201.0,197.64,159.5
2018,11,13,10,15,28.5,187.0,2.85,15.1,201.0,198.88,160.09
2018,11,13,10,30,23.0,189.0,2.8,15.4,201.0,194.17,155.85
2018,11,13,10,45,51.5,207.0,2.75,15.7,235.0,238.25,191.76
2018,11,13,11,0,80.0,225.0,2.7,16.0,269.0,279.23,224.73
2018,11,13,11,15,99.5,238.0,2.6,16.2,293.5,310.53,249.58
2018,11,13,11,30,119.0,251.0,2.5,16.4,318.0,352.44,282.47
2018,11,13,11,45,81.0,233.0,2.35,16.6,278.5,298.69,239.03
2018,11,13,12,0,43.0,215.0,2.2,16.8,239.0,252.36,201.32
2018,11,13,12,15,96.0,222.5,2.05,16.9,276.0,304.42,244.14
2018,11,13,12,30,149.0,230.0,1.9,17.0,313.0,369.46,295.91
2018,11,13,12,45,189.0,230.0,1.75,17.15,333.0,405.06,323.86
2018,11,13,13,0,229.0,230.0,1.6,17.3,353.0,440.57,351.49
2018,11,13,13,15,189.5,224.5,1.5,17.35,323.5,404.6,322.87
2018,11,13,13,30,150.0,219.0,1.4,17.4,294.0,368.15,294.11
2018,11,13,13,45,281.5,186.0,1.3,17.45,317.5,447.38,358.79
2018,11,13,14,0,413.0,153.0,1.2,17.5,341.0,523.7,418.72
2018,11,13,14,15,308.0,156.0,1.15,17.35,290.5,428.18,344.48
2018,11,13,14,30,203.0,159.0,1.1,17.2,240.0,337.47,273.14
2018,11,13,14,45,134.5,145.5,1.05,17.05,197.0,269.13,218.47
2018,11,13,15,0,66.0,132.0,1.0,16.9,154.0,192.79,155.95
2018,11,13,15,15,40.5,112.5,1.0,16.9,125.5,152.37,122.6
2018,11,13,15,30,15.0,93.0,1.0,16.9,97.0,105.5,83.24
2018,11,13,15,45,8.5,75.5,1.1,16.5,77.5,83.17,64.38
2018,11,13,16,0,2.0,58.0,1.2,16.1,58.0,61.06,45.39
2018,11,13,16,15,1.0,41.5,1.2,15.95,41.5,43.3,29.84
2018,11,13,16,30,0.0,25.0,1.2,15.8,25.0,24.67,12.01
2018,11,13,16,45,0.0,14.5,1.2,15.65,14.5,13.82,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.81,0.0
2018,11,13,17,15,0.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,14,6,45,54.0,8.0,2.55,10.6,9.5,0.0,0.0
2018,11,14,7,0,108.0,16.0,2.6,10.6,19.0,15.25,0.0
2018,11,14,7,15,214.5,29.0,2.7,10.9,49.0,23.02,8.26
2018,11,14,7,30,321.0,42.0,2.8,11.2,79.0,34.6,24.06
2018,11,14,7,45,396.5,53.0,2.9,11.55,119.5,65.61,38.11
2018,11,14,8,0,472.0,64.0,3.0,11.9,160.0,109.3,67.02
2018,11,14,8,15,523.0,73.0,3.05,12.2,202.0,155.54,103.91
2018,11,14,8,30,574.0,82.0,3.1,12.5,244.0,207.15,148.25
2018,11,14,8,45,605.0,89.5,3.15,12.8,283.5,256.85,192.95
2018,11,14,9,0,636.0,97.0,3.2,13.1,323.0,309.05,239.73
2018,11,14,9,15,659.0,103.0,3.15,13.5,358.5,358.94,283.95
2018,11,14,9,30,682.0,109.0,3.1,13.9,394.0,409.88,327.98
2018,11,14,9,45,692.5,115.5,3.05,14.3,423.5,456.13,367.16
2018,11,14,10,0,703.0,122.0,3.0,14.7,453.0,501.74,404.67
2018,11,14,10,15,714.0,125.0,2.95,15.2,476.0,543.17,437.8
2018,11,14,10,30,725.0,128.0,2.9,15.7,499.0,583.49,469.15
2018,11,14,10,45,729.0,131.0,2.85,16.2,515.0,617.99,495.27
2018,11,14,11,0,733.0,134.0,2.8,16.7,531.0,650.47,519.24
2018,11,14,11,15,737.0,136.0,2.75,17.05,541.0,679.69,540.62
2018,11,14,11,30,741.0,138.0,2.7,17.4,551.0,706.58,559.9
2018,11,14,11,45,740.5,138.5,2.6,17.7,553.0,725.97,573.28
2018,11,14,12,0,740.0,139.0,2.5,18.0,555.0,742.57,584.24
2018,11,14,12,15,733.0,140.0,2.45,18.25,548.5,751.74,589.99
2018,11,14,12,30,726.0,141.0,2.4,18.5,542.0,757.84,593.68
2018,11,14,12,45,709.5,142.5,2.35,18.7,527.0,753.81,590.34
2018,11,14,13,0,693.0,144.0,2.3,18.9,512.0,746.65,584.98
2018,11,14,13,15,679.0,141.5,2.25,19.0,491.0,734.16,576.14
2018,11,14,13,30,665.0,139.0,2.2,19.1,470.0,718.85,565.4
2018,11,14,13,45,642.5,137.5,2.15,19.25,443.0,695.2,548.48
2018,11,14,14,0,620.0,136.0,2.1,19.4,416.0,669.19,529.5
2018,11,14,14,15,593.0,131.0,2.1,19.35,383.0,633.88,504.22
2018,11,14,14,30,566.0,126.0,2.1,19.3,350.0,594.03,475.25
2018,11,14,14,45,528.0,119.5,2.05,19.25,312.0,547.25,440.05
2018,11,14,15,0,490.0,113.0,2.0,19.2,274.0,500.45,404.07
2018,11,14,15,15,447.5,102.5,2.0,19.2,234.0,446.14,361.49
2018,11,14,15,30,405.0,92.0,2.0,19.2,194.0,393.04,318.62
2018,11,14,15,45,344.0,78.0,1.85,18.35,153.0,326.13,264.02
2018,11,14,16,0,283.0,64.0,1.7,17.5,112.0,262.91,210.78
2018,11,14,16,15,209.0,47.0,1.75,17.1,76.5,193.25,150.46
2018,11,14,16,30,135.0,30.0,1.8,16.7,41.0,127.55,82.36
2018,11,14,16,45,76.5,17.0,1.85,16.3,22.5,49.21,0.0
2018,11,14,17,0,18.0,4.0,1.9,15.9,4.0,3.81,0.0
2018,11,14,17,15,9.0,2.0,1.9,15.65,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,2.65,11.1,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,2.7,11.0,12.0,10.48,0.0
2018,11,15,7,15,108.0,27.0,2.75,11.25,37.0,22.22,6.23
2018,11,15,7,30,171.0,43.0,2.8,11.5,62.0,34.8,24.05
2018,11,15,7,45,225.0,58.0,2.85,11.8,95.5,59.27,37.92
2018,11,15,8,0,279.0,73.0,2.9,12.1,129.0,94.31,62.64
2018,11,15,8,15,310.0,87.5,3.0,12.35,163.0,131.31,92.69
2018,11,15,8,30,341.0,102.0,3.1,12.6,197.0,171.69,127.31
2018,11,15,8,45,359.5,113.0,3.2,12.9,227.0,208.57,160.16
2018,11,15,9,0,378.0,124.0,3.3,13.2,257.0,247.01,194.31
2018,11,15,9,15,411.0,134.0,3.2,13.5,292.5,291.37,232.62
2018,11,15,9,30,444.0,144.0,3.1,13.8,328.0,338.35,272.5
2018,11,15,9,45,511.0,148.0,3.05,14.1,375.0,397.83,321.67
2018,11,15,10,0,578.0,152.0,3.0,14.4,422.0,462.18,373.89
2018,11,15,10,15,571.0,158.0,2.95,14.8,436.5,491.38,397.44
2018,11,15,10,30,564.0,164.0,2.9,15.2,451.0,518.48,418.82
2018,11,15,10,45,588.0,166.5,2.85,15.65,474.5,559.47,450.47
2018,11,15,11,0,612.0,169.0,2.8,16.1,498.0,600.24,481.25
2018,11,15,11,15,581.0,177.0,2.75,16.4,494.0,607.98,486.3
2018,11,15,11,30,550.0,185.0,2.7,16.7,490.0,612.09,488.59
2018,11,15,11,45,571.5,180.0,2.65,17.0,498.0,637.87,507.95
2018,11,15,12,0,593.0,175.0,2.6,17.3,506.0,662.25,525.92
2018,11,15,12,15,511.5,189.5,2.55,17.5,473.0,626.22,497.39
2018,11,15,12,30,430.0,204.0,2.5,17.7,440.0,586.01,465.88
2018,11,15,12,45,478.0,194.0,2.5,17.9,451.0,619.1,491.95
2018,11,15,13,0,526.0,184.0,2.5,18.1,462.0,650.56,516.15
2018,11,15,13,15,544.5,176.0,2.5,18.2,454.0,658.41,522.58
2018,11,15,13,30,563.0,168.0,2.5,18.3,446.0,663.83,527.42
2018,11,15,13,45,542.0,163.0,2.5,18.4,419.0,638.85,509.15
2018,11,15,14,0,521.0,158.0,2.5,18.5,392.0,612.06,489.59
2018,11,15,14,15,496.5,151.0,2.45,18.45,360.5,578.71,464.94
2018,11,15,14,30,472.0,144.0,2.4,18.4,329.0,544.24,439.1
2018,11,15,14,45,438.5,134.5,2.35,18.35,293.0,499.49,404.84
2018,11,15,15,0,405.0,125.0,2.3,18.3,257.0,454.73,369.91
2018,11,15,15,15,364.5,111.5,2.3,18.3,218.0,400.91,327.04
2018,11,15,15,30,324.0,98.0,2.3,18.3,179.0,348.35,284.07
2018,11,15,15,45,273.5,81.5,2.05,17.45,140.5,277.82,226.1
2018,11,15,16,0,223.0,65.0,1.8,16.6,102.0,220.65,177.39
2018,11,15,16,15,153.5,46.5,1.8,16.3,68.5,153.71,119.15
2018,11,15,16,30,84.0,28.0,1.8,16.0,35.0,89.01,54.41
2018,11,15,16,45,47.0,15.5,1.85,15.65,19.0,34.99,0.0
2018,11,15,17,0,10.0,3.0,1.9,15.3,3.0,0.0,0.0
2018,11,15,17,15,5.0,1.5,1.9,15.2,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,11,16,6,45,28.5,6.0,3.05,10.0,6.5,0.0,0.0
2018,11,16,7,0,57.0,12.0,3.0,10.0,13.0,11.44,0.0
2018,11,16,7,15,136.5,26.5,3.05,10.35,39.0,21.03,3.78
2018,11,16,7,30,216.0,41.0,3.1,10.7,65.0,32.02,21.58
2018,11,16,7,45,289.5,55.0,3.15,11.05,102.5,59.11,36.25
2018,11,16,8,0,363.0,69.0,3.2,11.4,140.0,98.81,63.05
2018,11,16,8,15,418.0,80.0,3.2,11.65,180.5,141.11,96.4
2018,11,16,8,30,473.0,91.0,3.2,11.9,221.0,189.27,137.16
2018,11,16,8,45,513.0,99.0,3.15,12.2,260.0,236.1,178.59
2018,11,16,9,0,553.0,107.0,3.1,12.5,299.0,288.63,224.9
2018,11,16,9,15,574.5,114.5,3.05,12.9,333.0,335.06,266.02
2018,11,16,9,30,596.0,122.0,3.0,13.3,367.0,382.61,307.14
2018,11,16,9,45,603.0,131.0,2.95,13.75,394.5,425.61,343.6
2018,11,16,10,0,610.0,140.0,2.9,14.2,422.0,467.89,378.41
2018,11,16,10,15,626.0,143.5,2.75,14.65,446.5,508.86,411.08
2018,11,16,10,30,642.0,147.0,2.6,15.1,471.0,549.35,442.45
2018,11,16,10,45,653.0,149.5,2.45,15.6,488.5,584.94,469.14
2018,11,16,11,0,664.0,152.0,2.3,16.1,506.0,619.2,494.09
2018,11,16,11,15,670.5,152.5,2.15,16.45,516.0,646.72,513.7
2018,11,16,11,30,677.0,153.0,2.0,16.8,526.0,672.21,531.36
2018,11,16,11,45,679.5,153.5,1.9,17.1,529.0,692.54,545.27
2018,11,16,12,0,682.0,154.0,1.8,17.4,532.0,710.4,557.18
2018,11,16,12,15,686.5,150.5,1.7,17.7,528.0,722.95,565.27
2018,11,16,12,30,691.0,147.0,1.6,18.0,524.0,732.81,571.35
2018,11,16,12,45,698.0,141.0,1.5,18.3,514.5,739.15,574.57
2018,11,16,13,0,705.0,135.0,1.4,18.6,505.0,742.62,575.84
2018,11,16,13,15,694.0,132.5,1.3,18.8,485.0,732.64,567.93
2018,11,16,13,30,683.0,130.0,1.2,19.0,465.0,719.81,558.24
2018,11,16,13,45,667.5,126.0,1.05,19.2,438.5,699.02,542.45
2018,11,16,14,0,652.0,122.0,0.9,19.4,412.0,675.75,524.96
2018,11,16,14,15,629.0,117.0,0.75,19.45,380.0,643.35,500.95
2018,11,16,14,30,606.0,112.0,0.6,19.5,348.0,609.13,475.27
2018,11,16,14,45,574.5,105.5,0.5,19.55,311.0,565.59,443.0
2018,11,16,15,0,543.0,99.0,0.4,19.6,274.0,521.22,409.56
2018,11,16,15,15,499.0,90.5,0.4,19.6,234.5,463.75,366.55
2018,11,16,15,30,455.0,82.0,0.4,19.6,195.0,410.69,325.4
2018,11,16,15,45,394.0,70.5,0.35,19.15,154.5,345.33,273.39
2018,11,16,16,0,333.0,59.0,0.3,18.7,114.0,283.61,222.51
2018,11,16,16,15,250.0,44.5,0.4,18.4,78.5,210.85,160.97
2018,11,16,16,30,167.0,30.0,0.5,18.1,43.0,141.14,84.53
2018,11,16,16,45,96.0,17.5,0.6,17.75,24.0,57.84,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.4,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,17.15,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.2,14.65,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,13.85,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,17,6,45,32.0,6.5,1.6,11.05,7.0,0.0,0.0
2018,11,17,7,0,64.0,13.0,1.6,11.0,14.0,12.39,0.0
2018,11,17,7,15,140.0,26.5,1.55,11.2,38.5,21.11,1.43
2018,11,17,7,30,216.0,40.0,1.5,11.4,63.0,31.29,20.73
2018,11,17,7,45,302.5,53.0,1.5,11.6,102.0,57.28,34.52
2018,11,17,8,0,389.0,66.0,1.5,11.8,141.0,97.93,61.11
2018,11,17,8,15,286.5,78.0,1.4,12.05,140.5,117.56,81.94
2018,11,17,8,30,184.0,90.0,1.3,12.3,140.0,124.35,93.3
2018,11,17,8,45,96.0,106.0,1.2,12.55,132.5,126.35,99.14
2018,11,17,9,0,8.0,122.0,1.1,12.8,125.0,116.26,93.25
2018,11,17,9,15,14.5,136.5,1.0,13.2,142.5,133.2,107.09
2018,11,17,9,30,21.0,151.0,0.9,13.6,160.0,150.89,121.36
2018,11,17,9,45,22.0,161.0,0.85,14.0,171.0,162.36,130.42
2018,11,17,10,0,23.0,171.0,0.8,14.4,182.0,173.94,139.47
2018,11,17,10,15,49.0,188.5,0.75,14.6,213.0,211.96,170.14
2018,11,17,10,30,75.0,206.0,0.7,14.8,244.0,248.35,199.03
2018,11,17,10,45,317.5,179.5,0.7,14.95,347.0,391.31,314.17
2018,11,17,11,0,560.0,153.0,0.7,15.1,450.0,545.4,432.15
2018,11,17,11,15,698.5,124.0,0.75,15.25,501.5,634.01,497.78
2018,11,17,11,30,837.0,95.0,0.8,15.4,553.0,719.61,559.81
2018,11,17,11,45,838.0,95.5,0.85,15.5,555.5,741.57,574.42
2018,11,17,12,0,839.0,96.0,0.9,15.6,558.0,760.5,587.82
2018,11,17,12,15,820.0,101.5,1.0,15.65,549.5,766.46,593.11
2018,11,17,12,30,801.0,107.0,1.1,15.7,541.0,768.73,596.07
2018,11,17,12,45,761.0,117.0,1.2,15.7,522.0,760.19,591.66
2018,11,17,13,0,721.0,127.0,1.3,15.7,503.0,744.55,582.34
2018,11,17,13,15,712.0,124.0,1.35,15.65,483.5,735.62,577.43
2018,11,17,13,30,703.0,121.0,1.4,15.6,464.0,723.81,570.41
2018,11,17,13,45,690.0,117.5,1.5,15.5,438.5,705.48,559.28
2018,11,17,14,0,677.0,114.0,1.6,15.4,413.0,684.57,546.14
