Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,24.0,5.0,2.2,12.65,5.5,0.0,0.0
2018,12,18,7,30,48.0,10.0,2.2,12.9,11.0,9.53,0.0
2018,12,18,7,45,35.5,24.0,2.2,13.15,25.5,20.67,3.69
2018,12,18,8,0,23.0,38.0,2.2,13.4,40.0,34.63,21.66
2018,12,18,8,15,49.5,54.0,2.25,13.65,62.0,53.36,36.96
2018,12,18,8,30,76.0,70.0,2.3,13.9,84.0,75.84,55.04
2018,12,18,8,45,127.5,85.5,2.35,14.1,115.5,105.8,78.8
2018,12,18,9,0,179.0,101.0,2.4,14.3,147.0,143.16,109.45
2018,12,18,9,15,403.5,88.5,2.35,14.45,213.5,211.65,161.98
2018,12,18,9,30,628.0,76.0,2.3,14.6,280.0,301.5,234.16
2018,12,18,9,45,720.5,67.5,2.2,14.8,323.5,360.93,284.57
2018,12,18,10,0,813.0,59.0,2.1,15.0,367.0,426.58,339.47
2018,12,18,10,15,767.5,72.0,2.0,15.1,379.0,454.84,364.63
2018,12,18,10,30,722.0,85.0,1.9,15.2,391.0,478.18,384.79
2018,12,18,10,45,672.0,101.0,1.85,15.35,396.0,496.56,400.11
2018,12,18,11,0,622.0,117.0,1.8,15.5,401.0,509.32,410.33
2018,12,18,11,15,749.0,90.0,1.7,15.6,441.5,579.11,465.24
2018,12,18,11,30,876.0,63.0,1.6,15.7,482.0,650.1,519.51
2018,12,18,11,45,787.5,85.5,1.5,15.8,465.0,643.03,512.35
2018,12,18,12,0,699.0,108.0,1.4,15.9,448.0,627.64,499.48
2018,12,18,12,15,605.0,129.0,1.35,15.95,422.5,598.09,476.47
2018,12,18,12,30,511.0,150.0,1.3,16.0,397.0,558.48,445.86
2018,12,18,12,45,691.0,106.0,1.25,16.05,433.0,654.7,520.29
2018,12,18,13,0,871.0,62.0,1.2,16.1,469.0,733.93,576.25
2018,12,18,13,15,863.0,61.0,1.2,16.15,452.5,730.3,573.1
2018,12,18,13,30,855.0,60.0,1.2,16.2,436.0,723.42,568.7
2018,12,18,13,45,824.5,62.5,1.25,16.2,409.5,701.14,553.93
2018,12,18,14,0,794.0,65.0,1.3,16.2,383.0,682.34,541.7
2018,12,18,14,15,677.5,79.0,1.3,16.2,336.0,610.39,489.53
2018,12,18,14,30,561.0,93.0,1.3,16.2,289.0,535.05,432.7
2018,12,18,14,45,388.5,102.0,1.35,16.15,231.5,412.48,336.94
2018,12,18,15,0,216.0,111.0,1.4,16.1,174.0,289.97,237.76
2018,12,18,15,15,347.0,83.0,1.4,16.1,167.0,346.67,285.0
2018,12,18,15,30,478.0,55.0,1.4,16.1,160.0,387.09,316.22
2018,12,18,15,45,503.5,45.5,1.3,15.75,136.0,375.47,303.41
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,354.98,281.67
2018,12,18,16,15,422.0,29.5,1.2,15.25,77.0,279.6,209.77
2018,12,18,16,30,315.0,23.0,1.2,15.1,42.0,194.67,51.01
2018,12,18,16,45,186.0,15.0,1.2,14.95,23.5,93.83,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.5,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.6,20.0,15.25,0.0
2018,12,19,7,45,315.0,23.5,0.65,13.75,49.0,19.48,2.17
2018,12,19,8,0,451.0,31.0,0.6,13.9,78.0,38.94,17.33
2018,12,19,8,15,422.0,26.5,0.8,14.1,86.5,60.57,28.46
2018,12,19,8,30,393.0,22.0,1.0,14.3,95.0,76.78,41.8
2018,12,19,8,45,247.0,24.5,1.2,14.5,74.0,73.0,46.22
2018,12,19,9,0,101.0,27.0,1.4,14.7,53.0,52.78,36.0
2018,12,19,9,15,124.5,50.5,1.65,14.95,87.5,87.57,65.73
2018,12,19,9,30,148.0,74.0,1.9,15.2,122.0,126.25,98.7
2018,12,19,9,45,217.5,79.5,2.15,15.45,157.5,171.53,136.55
2018,12,19,10,0,287.0,85.0,2.4,15.7,193.0,219.22,176.66
2018,12,19,10,15,449.0,96.5,2.45,15.85,279.5,323.27,262.04
2018,12,19,10,30,611.0,108.0,2.5,16.0,366.0,443.73,358.7
2018,12,19,10,45,598.5,117.0,2.6,16.2,379.5,471.41,381.26
2018,12,19,11,0,586.0,126.0,2.7,16.4,393.0,496.49,401.7
2018,12,19,11,15,738.5,93.5,2.7,16.45,440.0,577.18,466.4
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,656.56,528.96
2018,12,19,11,45,873.0,66.5,2.65,16.6,487.5,673.84,541.18
2018,12,19,12,0,855.0,72.0,2.6,16.7,488.0,687.38,550.57
2018,12,19,12,15,865.5,69.5,2.5,16.75,489.0,708.2,565.25
2018,12,19,12,30,876.0,67.0,2.4,16.8,490.0,726.19,577.74
2018,12,19,12,45,843.0,72.5,2.3,16.85,473.5,724.28,575.71
2018,12,19,13,0,810.0,78.0,2.2,16.9,457.0,713.36,567.35
2018,12,19,13,15,782.0,79.0,2.1,16.95,434.5,697.36,555.42
2018,12,19,13,30,754.0,80.0,2.0,17.0,412.0,678.28,541.31
2018,12,19,13,45,741.0,78.5,1.9,17.0,390.5,664.65,531.38
2018,12,19,14,0,728.0,77.0,1.8,17.0,369.0,648.31,519.38
2018,12,19,14,15,761.5,67.0,1.7,16.95,352.5,653.01,523.06
2018,12,19,14,30,795.0,57.0,1.6,16.9,336.0,653.53,523.33
2018,12,19,14,45,767.5,55.0,1.55,16.9,302.0,617.9,496.78
2018,12,19,15,0,740.0,53.0,1.5,16.9,268.0,580.66,468.71
2018,12,19,15,15,624.5,56.0,1.5,16.9,219.5,495.84,401.9
2018,12,19,15,30,509.0,59.0,1.5,16.9,171.0,411.33,333.69
2018,12,19,15,45,445.0,52.5,1.25,16.5,136.0,350.15,282.17
2018,12,19,16,0,381.0,46.0,1.0,16.1,101.0,291.53,230.93
2018,12,19,16,15,239.0,34.0,0.95,15.9,64.5,190.67,142.77
2018,12,19,16,30,97.0,22.0,0.9,15.7,28.0,91.6,25.05
2018,12,19,16,45,78.5,14.5,0.9,15.55,16.5,47.48,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,7,15,30.0,5.5,2.75,11.3,6.0,0.0,0.0
2018,12,20,7,30,60.0,11.0,2.8,11.4,12.0,10.48,0.0
2018,12,20,7,45,56.0,24.0,2.85,11.55,27.0,19.83,1.3
2018,12,20,8,0,52.0,37.0,2.9,11.7,42.0,33.75,20.45
2018,12,20,8,15,59.5,51.5,2.9,11.8,60.0,51.68,35.42
2018,12,20,8,30,67.0,66.0,2.9,11.9,78.0,70.61,51.43
2018,12,20,8,45,56.5,82.0,2.9,12.05,94.0,87.39,66.74
2018,12,20,9,0,46.0,98.0,2.9,12.2,110.0,103.72,81.6
2018,12,20,9,15,46.0,111.0,2.7,12.35,124.5,119.32,95.25
2018,12,20,9,30,46.0,124.0,2.5,12.5,139.0,134.98,108.76
2018,12,20,9,45,34.0,121.5,2.35,12.65,133.0,130.5,105.31
2018,12,20,10,0,22.0,119.0,2.2,12.8,127.0,124.7,100.52
2018,12,20,10,15,40.5,145.5,2.0,13.05,162.0,161.84,131.45
2018,12,20,10,30,59.0,172.0,1.8,13.3,197.0,201.23,163.79
2018,12,20,10,45,64.5,182.0,1.55,13.55,210.5,217.82,176.99
2018,12,20,11,0,70.0,192.0,1.3,13.8,224.0,234.85,190.44
2018,12,20,11,15,76.5,197.5,1.2,13.9,233.5,247.99,200.9
2018,12,20,11,30,83.0,203.0,1.1,14.0,243.0,261.45,211.56
2018,12,20,11,45,62.0,199.0,1.0,14.1,229.0,245.91,198.46
2018,12,20,12,0,41.0,195.0,0.9,14.2,215.0,229.21,184.47
2018,12,20,12,15,63.5,201.5,0.9,14.3,232.5,254.71,205.51
2018,12,20,12,30,86.0,208.0,0.9,14.4,250.0,281.12,226.94
2018,12,20,12,45,115.5,206.5,0.9,14.45,261.5,314.76,254.15
2018,12,20,13,0,145.0,205.0,0.9,14.5,273.0,338.15,273.19
2018,12,20,13,15,149.0,198.0,0.95,14.5,265.5,335.62,271.66
2018,12,20,13,30,153.0,191.0,1.0,14.5,258.0,332.59,269.92
2018,12,20,13,45,120.5,178.0,1.05,14.5,229.0,294.28,239.39
2018,12,20,14,0,88.0,165.0,1.1,14.5,200.0,244.39,199.33
2018,12,20,14,15,64.5,149.0,1.1,14.5,173.5,209.04,170.56
2018,12,20,14,30,41.0,133.0,1.1,14.5,147.0,174.04,141.59
2018,12,20,14,45,44.0,121.0,1.15,14.45,135.0,163.26,133.06
2018,12,20,15,0,47.0,109.0,1.2,14.4,123.0,152.35,124.14
2018,12,20,15,15,46.5,96.5,1.2,14.4,108.5,138.39,112.32
2018,12,20,15,30,46.0,84.0,1.2,14.4,94.0,124.57,100.32
2018,12,20,15,45,33.5,68.0,1.15,14.2,74.5,98.53,77.7
2018,12,20,16,0,21.0,52.0,1.1,14.0,55.0,72.97,55.26
2018,12,20,16,15,40.5,36.0,1.1,13.95,39.5,72.01,51.85
2018,12,20,16,30,60.0,20.0,1.1,13.9,24.0,62.21,18.1
2018,12,20,16,45,58.0,13.5,1.1,13.85,14.5,37.81,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.8,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.75,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.9,10.0,8.58,0.0
2018,12,21,7,45,196.0,21.5,2.4,14.0,39.0,17.57,0.0
2018,12,21,8,0,334.0,34.0,2.6,14.1,68.0,37.19,18.47
2018,12,21,8,15,449.0,38.0,2.8,14.2,106.5,70.91,36.22
2018,12,21,8,30,564.0,42.0,3.0,14.3,145.0,118.17,68.8
2018,12,21,8,45,409.5,58.5,3.2,14.4,142.5,136.55,92.67
2018,12,21,9,0,255.0,75.0,3.4,14.5,140.0,137.4,101.86
2018,12,21,9,15,129.5,75.5,3.45,14.55,108.5,113.38,87.31
2018,12,21,9,30,4.0,76.0,3.5,14.6,77.0,72.24,55.94
2018,12,21,9,45,5.5,82.5,3.55,14.7,84.5,79.18,61.8
2018,12,21,10,0,7.0,89.0,3.6,14.8,92.0,86.28,67.73
2018,12,21,10,15,12.5,121.0,3.7,14.9,126.5,120.26,96.17
2018,12,21,10,30,18.0,153.0,3.8,15.0,161.0,155.46,125.35
2018,12,21,10,45,21.0,160.0,3.9,15.15,169.5,165.02,133.11
2018,12,21,11,0,24.0,167.0,4.0,15.3,178.0,174.84,141.11
2018,12,21,11,15,37.5,180.5,3.95,15.35,198.0,205.07,166.07
2018,12,21,11,30,51.0,194.0,3.9,15.4,218.0,230.55,187.02
2018,12,21,11,45,40.5,186.5,3.85,15.45,206.0,217.37,175.98
2018,12,21,12,0,30.0,179.0,3.8,15.5,194.0,203.53,164.45
2018,12,21,12,15,34.0,175.5,3.85,15.55,192.0,204.0,165.02
2018,12,21,12,30,38.0,172.0,3.9,15.6,190.0,204.51,165.64
2018,12,21,12,45,142.5,179.0,3.95,15.65,246.0,302.18,248.01
2018,12,21,13,0,247.0,186.0,4.0,15.7,302.0,403.12,331.1
2018,12,21,13,15,358.5,165.5,4.0,15.7,327.0,465.36,383.1
2018,12,21,13,30,470.0,145.0,4.0,15.7,352.0,539.67,443.7
2018,12,21,13,45,526.0,125.0,3.95,15.7,345.5,557.54,459.0
2018,12,21,14,0,582.0,105.0,3.9,15.7,339.0,578.24,476.47
2018,12,21,14,15,656.0,84.0,3.9,15.6,329.5,601.53,496.14
2018,12,21,14,30,730.0,63.0,3.9,15.5,320.0,615.54,507.66
2018,12,21,14,45,623.0,71.0,3.9,15.45,275.0,542.55,450.11
2018,12,21,15,0,516.0,79.0,3.9,15.4,230.0,467.42,388.82
2018,12,21,15,15,450.5,74.0,3.9,15.4,192.5,406.31,338.17
2018,12,21,15,30,385.0,69.0,3.9,15.4,155.0,344.56,285.81
2018,12,21,15,45,368.5,56.5,3.7,14.9,125.5,308.3,253.86
2018,12,21,16,0,352.0,44.0,3.5,14.4,96.0,274.55,222.25
2018,12,21,16,15,321.5,35.0,3.55,14.2,70.5,235.31,180.96
2018,12,21,16,30,291.0,26.0,3.6,14.0,45.0,188.22,72.92
2018,12,21,16,45,169.0,16.0,3.65,13.85,25.0,88.15,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,7,15,40.5,6.0,2.65,10.85,6.5,0.0,0.0
2018,12,22,7,30,81.0,12.0,2.7,11.1,13.0,11.44,0.0
2018,12,22,7,45,210.5,23.5,2.75,11.3,41.0,19.68,0.0
2018,12,22,8,0,340.0,35.0,2.8,11.5,69.0,37.64,19.21
2018,12,22,8,15,475.0,38.5,2.9,11.7,110.5,72.53,37.11
2018,12,22,8,30,610.0,42.0,3.0,11.9,152.0,123.22,71.63
2018,12,22,8,45,655.0,46.5,3.15,12.15,190.5,170.79,111.83
2018,12,22,9,0,700.0,51.0,3.3,12.4,229.0,222.37,157.96
2018,12,22,9,15,750.0,51.5,3.25,12.5,268.5,274.94,205.8
2018,12,22,9,30,800.0,52.0,3.2,12.6,308.0,331.11,256.64
2018,12,22,9,45,821.5,54.5,3.15,12.75,340.5,380.91,302.07
2018,12,22,10,0,843.0,57.0,3.1,12.9,373.0,431.14,346.73
2018,12,22,10,15,855.5,58.5,3.0,13.0,399.0,475.89,385.87
2018,12,22,10,30,868.0,60.0,2.9,13.1,425.0,519.46,422.93
2018,12,22,10,45,818.5,74.0,2.8,13.25,431.0,543.68,443.35
2018,12,22,11,0,769.0,88.0,2.7,13.4,437.0,559.81,456.67
2018,12,22,11,15,657.0,116.0,2.7,13.55,420.5,548.83,447.92
2018,12,22,11,30,545.0,144.0,2.7,13.7,404.0,522.9,427.15
2018,12,22,11,45,445.0,166.5,2.7,13.9,380.5,496.16,405.25
2018,12,22,12,0,345.0,189.0,2.7,14.1,357.0,453.33,370.42
2018,12,22,12,15,323.5,191.5,2.75,14.3,348.5,449.27,367.28
2018,12,22,12,30,302.0,194.0,2.8,14.5,340.0,443.44,362.47
2018,12,22,12,45,389.0,174.0,2.85,14.7,358.5,501.8,410.07
2018,12,22,13,0,476.0,154.0,2.9,14.9,377.0,549.12,448.52
2018,12,22,13,15,428.0,156.5,2.8,15.0,352.0,519.66,424.65
2018,12,22,13,30,380.0,159.0,2.7,15.1,327.0,488.38,399.63
2018,12,22,13,45,238.5,162.0,2.65,15.2,265.5,374.43,307.6
2018,12,22,14,0,97.0,165.0,2.6,15.3,204.0,250.89,205.49
2018,12,22,14,15,79.5,136.0,2.6,15.3,166.5,203.37,166.95
2018,12,22,14,30,62.0,107.0,2.6,15.3,129.0,156.29,127.92
2018,12,22,14,45,117.0,111.5,2.6,15.3,147.5,211.96,175.47
2018,12,22,15,0,172.0,116.0,2.6,15.3,166.0,256.19,212.51
2018,12,22,15,15,178.0,100.5,2.6,15.3,146.0,249.66,206.53
2018,12,22,15,30,184.0,85.0,2.6,15.3,126.0,230.93,190.27
2018,12,22,15,45,146.0,70.0,2.45,14.8,98.5,186.14,151.59
2018,12,22,16,0,108.0,55.0,2.3,14.3,71.0,133.94,106.4
2018,12,22,16,15,102.5,39.5,2.35,14.2,50.5,118.97,89.67
2018,12,22,16,30,97.0,24.0,2.4,14.1,30.0,87.48,34.54
2018,12,22,16,45,78.0,16.0,2.4,13.95,18.0,49.0,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,23,7,15,6.0,4.0,2.4,11.65,4.0,0.0,0.0
2018,12,23,7,30,12.0,8.0,2.3,11.8,8.0,7.63,0.0
2018,12,23,7,45,52.0,22.5,2.15,12.0,27.0,18.63,0.0
2018,12,23,8,0,92.0,37.0,2.0,12.2,46.0,33.2,19.28
2018,12,23,8,15,129.5,51.5,2.0,12.45,71.0,56.29,36.53
2018,12,23,8,30,167.0,66.0,2.0,12.7,96.0,83.62,57.71
2018,12,23,8,45,286.0,71.5,1.95,12.9,138.0,123.03,86.77
2018,12,23,9,0,405.0,77.0,1.9,13.1,180.0,174.04,127.35
2018,12,23,9,15,360.5,96.0,1.95,13.4,198.0,202.74,155.55
2018,12,23,9,30,316.0,115.0,2.0,13.7,216.0,223.17,175.95
2018,12,23,9,45,274.5,130.0,2.1,13.95,224.0,239.0,191.52
2018,12,23,10,0,233.0,145.0,2.2,14.2,232.0,250.68,202.71
2018,12,23,10,15,267.0,153.0,2.3,14.4,259.5,287.03,233.19
2018,12,23,10,30,301.0,161.0,2.4,14.6,287.0,325.65,265.19
2018,12,23,10,45,484.0,133.0,2.5,14.75,347.5,417.95,340.85
2018,12,23,11,0,667.0,105.0,2.6,14.9,408.0,519.04,422.24
2018,12,23,11,15,765.0,82.5,2.5,15.0,439.5,576.64,467.99
2018,12,23,11,30,863.0,60.0,2.4,15.1,471.0,633.94,513.08
2018,12,23,11,45,738.5,92.5,2.35,15.2,447.5,614.32,496.55
2018,12,23,12,0,614.0,125.0,2.3,15.3,424.0,584.61,472.44
2018,12,23,12,15,501.5,153.5,2.3,15.35,397.0,544.4,440.61
2018,12,23,12,30,389.0,182.0,2.3,15.4,370.0,492.73,399.52
2018,12,23,12,45,362.5,182.0,2.3,15.5,355.0,479.57,389.49
2018,12,23,13,0,336.0,182.0,2.3,15.6,340.0,464.65,377.77
2018,12,23,13,15,315.0,179.0,2.3,15.6,323.0,448.8,365.58
2018,12,23,13,30,294.0,176.0,2.3,15.6,306.0,431.75,352.36
2018,12,23,13,45,237.5,161.0,2.3,15.65,262.5,372.43,305.17
2018,12,23,14,0,181.0,146.0,2.3,15.7,219.0,300.47,247.33
2018,12,23,14,15,156.0,138.0,2.3,15.65,197.5,272.68,224.87
2018,12,23,14,30,131.0,130.0,2.3,15.6,176.0,245.12,202.13
2018,12,23,14,45,83.5,117.5,2.25,15.55,146.0,196.55,161.3
2018,12,23,15,0,36.0,105.0,2.2,15.5,116.0,139.24,112.73
2018,12,23,15,15,31.0,92.5,2.2,15.5,101.0,122.4,98.48
2018,12,23,15,30,26.0,80.0,2.2,15.5,86.0,105.87,84.19
2018,12,23,15,45,178.0,59.0,1.95,15.1,86.5,188.27,154.02
2018,12,23,16,0,330.0,38.0,1.7,14.7,87.0,256.27,206.9
2018,12,23,16,15,262.5,29.0,1.65,14.55,60.0,199.2,153.03
2018,12,23,16,30,195.0,20.0,1.6,14.4,33.0,139.45,63.0
2018,12,23,16,45,121.0,11.5,1.6,14.2,17.5,63.49,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.5,1.0,0.95,0.0
2018,12,24,7,45,0.0,4.0,3.1,13.75,4.0,3.7,0.0
2018,12,24,8,0,0.0,7.0,3.2,14.0,7.0,6.48,0.0
2018,12,24,8,15,0.0,11.0,3.25,14.2,11.0,10.18,2.82
2018,12,24,8,30,0.0,15.0,3.3,14.4,15.0,13.89,6.11
2018,12,24,8,45,0.0,19.0,3.35,14.6,19.0,17.61,9.37
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,21.32,12.61
2018,12,24,9,15,2.0,34.5,3.45,14.95,35.0,32.59,22.21
2018,12,24,9,30,4.0,46.0,3.5,15.1,47.0,44.08,31.98
2018,12,24,9,45,4.0,60.0,3.55,15.3,61.0,57.33,43.21
2018,12,24,10,0,4.0,74.0,3.6,15.5,75.0,70.63,54.38
2018,12,24,10,15,205.5,63.0,3.7,15.6,149.0,168.44,136.8
2018,12,24,10,30,407.0,52.0,3.8,15.7,223.0,273.01,224.71
2018,12,24,10,45,446.0,52.0,3.9,15.85,247.5,311.24,257.22
2018,12,24,11,0,485.0,52.0,4.0,16.0,272.0,350.83,290.69
2018,12,24,11,15,277.5,53.5,4.2,15.95,180.0,240.9,200.05
2018,12,24,11,30,70.0,55.0,4.4,15.9,88.0,105.98,85.19
2018,12,24,11,45,106.0,49.0,4.55,15.85,100.0,132.16,108.26
2018,12,24,12,0,142.0,43.0,4.7,15.8,112.0,152.94,126.75
2018,12,24,12,15,142.0,42.0,4.8,15.7,111.0,155.04,128.77
2018,12,24,12,30,142.0,41.0,4.9,15.6,110.0,156.61,130.35
2018,12,24,12,45,71.0,40.5,5.05,15.5,75.0,99.15,80.41
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,37.17,25.86
2018,12,24,13,15,0.0,46.0,5.2,15.35,46.0,42.75,30.63
2018,12,24,13,30,0.0,52.0,5.2,15.3,52.0,48.34,35.4
2018,12,24,13,45,0.0,41.0,5.2,15.25,41.0,38.09,26.76
2018,12,24,14,0,0.0,30.0,5.2,15.2,30.0,27.85,18.1
2018,12,24,14,15,4.5,40.5,5.25,15.25,42.0,40.89,29.4
2018,12,24,14,30,9.0,51.0,5.3,15.3,54.0,53.82,40.56
2018,12,24,14,45,16.5,56.5,5.4,15.3,61.5,66.6,51.66
2018,12,24,15,0,24.0,62.0,5.5,15.3,69.0,77.99,61.5
2018,12,24,15,15,42.0,48.5,5.5,15.3,59.0,81.91,65.16
2018,12,24,15,30,60.0,35.0,5.5,15.3,49.0,76.44,60.61
2018,12,24,15,45,55.0,30.0,5.8,15.25,41.0,66.45,51.47
2018,12,24,16,0,50.0,25.0,6.1,15.2,33.0,64.03,48.38
2018,12,24,16,15,39.5,18.0,6.3,15.1,23.0,48.77,33.88
2018,12,24,16,30,29.0,11.0,6.5,15.0,13.0,31.89,11.29
2018,12,24,16,45,29.0,9.0,6.7,14.9,9.5,21.21,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.1,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,9.53,0.0
2018,12,25,7,45,265.0,20.0,5.25,12.15,42.0,16.38,0.0
2018,12,25,8,0,427.0,30.0,5.3,12.5,72.0,32.23,14.69
2018,12,25,8,15,515.0,35.5,5.4,12.7,110.0,71.3,34.98
2018,12,25,8,30,603.0,41.0,5.5,12.9,148.0,118.07,67.45
2018,12,25,8,45,657.5,45.0,5.6,13.1,188.0,166.35,107.58
2018,12,25,9,0,712.0,49.0,5.7,13.3,228.0,219.66,154.9
2018,12,25,9,15,744.5,52.0,5.7,13.45,265.0,270.28,201.98
2018,12,25,9,30,777.0,55.0,5.7,13.6,302.0,322.88,250.74
2018,12,25,9,45,797.5,58.0,5.7,13.8,334.5,372.53,296.61
2018,12,25,10,0,818.0,61.0,5.7,14.0,367.0,422.39,341.67
2018,12,25,10,15,834.5,62.5,5.75,14.1,394.0,468.63,383.02
2018,12,25,10,30,851.0,64.0,5.8,14.2,421.0,512.16,421.3
2018,12,25,10,45,862.5,65.5,5.85,14.35,442.5,553.41,456.8
2018,12,25,11,0,874.0,67.0,5.9,14.5,464.0,593.01,490.23
2018,12,25,11,15,882.0,67.5,5.9,14.6,478.0,627.43,518.95
2018,12,25,11,30,890.0,68.0,5.9,14.7,492.0,659.54,545.34
2018,12,25,11,45,892.5,68.5,5.95,14.85,498.5,685.45,566.22
2018,12,25,12,0,895.0,69.0,6.0,15.0,505.0,708.45,583.75
2018,12,25,12,15,894.5,69.0,6.05,15.05,504.0,725.69,597.1
2018,12,25,12,30,894.0,69.0,6.1,15.1,503.0,739.72,608.08
2018,12,25,12,45,890.5,68.5,6.1,15.2,494.5,747.67,614.18
2018,12,25,13,0,887.0,68.0,6.1,15.3,486.0,752.27,617.84
2018,12,25,13,15,881.0,67.0,6.15,15.35,470.5,751.03,617.43
2018,12,25,13,30,875.0,66.0,6.2,15.4,455.0,746.49,614.58
2018,12,25,13,45,862.5,65.0,6.25,15.45,432.0,733.85,605.52
2018,12,25,14,0,850.0,64.0,6.3,15.5,409.0,724.29,598.89
2018,12,25,14,15,831.5,62.5,6.25,15.5,380.0,700.63,580.97
2018,12,25,14,30,813.0,61.0,6.2,15.5,351.0,674.37,560.85
2018,12,25,14,45,785.5,59.0,6.15,15.45,316.5,638.81,533.14
2018,12,25,15,0,758.0,57.0,6.1,15.4,282.0,601.5,503.46
2018,12,25,15,15,718.0,53.5,6.1,15.4,243.5,552.78,462.78
2018,12,25,15,30,678.0,50.0,6.1,15.4,205.0,503.63,420.3
2018,12,25,15,45,616.5,45.0,5.6,14.9,165.0,440.06,364.58
2018,12,25,16,0,555.0,40.0,5.1,14.4,125.0,378.19,308.5
2018,12,25,16,15,451.0,33.5,5.0,14.1,88.5,302.91,237.37
2018,12,25,16,30,347.0,27.0,4.9,13.8,52.0,220.68,117.68
2018,12,25,16,45,208.5,18.0,4.75,13.5,29.5,108.32,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,15,2.5,3.5,4.05,11.0,3.5,0.0,0.0
2018,12,26,7,30,5.0,7.0,4.0,11.3,7.0,6.67,0.0
2018,12,26,7,45,45.5,21.5,4.0,11.6,25.5,18.53,0.0
2018,12,26,8,0,86.0,36.0,4.0,11.9,44.0,31.52,18.04
2018,12,26,8,15,118.0,50.0,4.2,12.15,67.5,53.27,34.54
2018,12,26,8,30,150.0,64.0,4.4,12.4,91.0,78.62,54.31
2018,12,26,8,45,129.5,71.0,4.65,12.65,98.0,91.46,66.84
2018,12,26,9,0,109.0,78.0,4.9,12.9,105.0,100.37,76.26
2018,12,26,9,15,99.5,94.5,5.1,13.05,122.5,120.15,94.31
2018,12,26,9,30,90.0,111.0,5.3,13.2,140.0,139.12,111.35
2018,12,26,9,45,325.0,106.0,5.5,13.35,225.0,237.14,191.37
2018,12,26,10,0,560.0,101.0,5.7,13.5,310.0,352.7,287.21
2018,12,26,10,15,589.0,104.0,5.75,13.6,338.0,396.19,325.29
2018,12,26,10,30,618.0,107.0,5.8,13.7,366.0,440.62,363.71
2018,12,26,10,45,688.5,99.0,5.8,13.8,401.0,496.83,411.28
2018,12,26,11,0,759.0,91.0,5.8,13.9,436.0,554.23,459.29
2018,12,26,11,15,828.0,78.5,5.7,13.9,465.0,609.28,504.89
2018,12,26,11,30,897.0,66.0,5.6,13.9,494.0,661.24,547.57
2018,12,26,11,45,899.5,66.0,5.5,13.95,500.0,686.83,567.74
2018,12,26,12,0,902.0,66.0,5.4,14.0,506.0,709.46,584.62
2018,12,26,12,15,899.5,67.0,5.45,14.05,505.0,726.68,597.91
2018,12,26,12,30,897.0,68.0,5.5,14.1,504.0,740.62,608.8
2018,12,26,12,45,826.0,83.0,5.6,14.1,479.0,722.9,595.64
2018,12,26,13,0,755.0,98.0,5.7,14.1,454.0,698.5,577.44
2018,12,26,13,15,746.5,96.0,5.8,14.1,438.0,694.39,575.13
2018,12,26,13,30,738.0,94.0,5.9,14.1,422.0,687.35,570.51
2018,12,26,13,45,789.0,80.5,5.95,14.05,415.5,704.37,584.83
2018,12,26,14,0,840.0,67.0,6.0,14.0,409.0,721.21,598.97
2018,12,26,14,15,821.5,65.0,5.95,13.95,380.0,697.13,580.65
2018,12,26,14,30,803.0,63.0,5.9,13.9,351.0,670.44,560.23
2018,12,26,14,45,739.5,64.0,5.85,13.85,309.0,613.65,515.42
2018,12,26,15,0,676.0,65.0,5.8,13.8,267.0,560.94,472.48
2018,12,26,15,15,576.0,63.5,5.8,13.8,219.5,478.09,403.19
2018,12,26,15,30,476.0,62.0,5.8,13.8,172.0,398.27,334.95
2018,12,26,15,45,477.5,52.0,5.6,13.5,144.0,372.65,311.01
2018,12,26,16,0,479.0,42.0,5.4,13.2,116.0,345.51,283.84
2018,12,26,16,15,394.5,34.5,5.4,13.0,82.5,275.37,217.58
2018,12,26,16,30,310.0,27.0,5.4,12.8,49.0,204.45,115.45
2018,12,26,16,45,176.0,16.0,5.45,12.65,26.5,92.49,0.0
2018,12,26,17,0,42.0,5.0,5.5,12.5,4.0,0.0,0.0
2018,12,26,17,15,21.0,2.5,5.5,12.4,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.6,12.0,9.53,0.0
2018,12,27,7,45,295.5,19.0,5.7,10.95,42.5,15.5,0.0
2018,12,27,8,0,471.0,28.0,5.9,11.3,73.0,31.21,14.38
2018,12,27,8,15,557.0,32.5,6.1,11.6,111.5,69.49,32.52
2018,12,27,8,30,643.0,37.0,6.3,11.9,150.0,117.13,65.21
2018,12,27,8,45,695.5,40.0,6.55,12.25,190.0,166.08,105.98
2018,12,27,9,0,748.0,43.0,6.8,12.6,230.0,219.77,154.0
2018,12,27,9,15,778.5,46.0,7.0,12.9,267.5,271.74,202.75
2018,12,27,9,30,809.0,49.0,7.2,13.2,305.0,324.94,252.61
2018,12,27,9,45,827.5,51.5,7.4,13.5,337.5,374.42,299.03
2018,12,27,10,0,846.0,54.0,7.6,13.8,370.0,423.82,344.46
2018,12,27,10,15,861.5,55.5,7.7,13.95,397.5,470.38,386.71
2018,12,27,10,30,877.0,57.0,7.8,14.1,425.0,516.04,427.3
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.0,558.62,464.52
2018,12,27,11,0,901.0,60.0,8.0,14.4,469.0,599.53,499.67
2018,12,27,11,15,908.5,60.0,8.0,14.5,483.0,634.03,529.01
2018,12,27,11,30,916.0,60.0,8.0,14.6,497.0,666.09,555.93
2018,12,27,11,45,920.0,60.0,8.0,14.75,504.0,693.19,577.65
2018,12,27,12,0,924.0,60.0,8.0,14.9,511.0,717.36,596.26
2018,12,27,12,15,924.5,60.0,8.0,14.95,510.5,735.96,610.76
2018,12,27,12,30,925.0,60.0,8.0,15.0,510.0,751.29,622.77
2018,12,27,12,45,923.5,59.0,8.05,15.1,502.0,760.55,630.14
2018,12,27,13,0,922.0,58.0,8.1,15.2,494.0,766.37,634.94
2018,12,27,13,15,914.5,58.0,8.1,15.2,478.5,765.49,634.74
2018,12,27,13,30,907.0,58.0,8.1,15.2,463.0,761.2,631.98
2018,12,27,13,45,895.0,57.0,8.1,15.25,440.0,748.91,622.88
2018,12,27,14,0,883.0,56.0,8.1,15.3,417.0,733.43,611.31
2018,12,27,14,15,867.5,55.0,8.05,15.2,388.5,712.4,595.49
2018,12,27,14,30,852.0,54.0,8.0,15.1,360.0,688.67,577.36
2018,12,27,14,45,830.0,51.5,8.0,15.0,326.0,655.9,551.75
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,621.18,524.01
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,580.71,490.21
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,533.85,449.03
2018,12,27,15,45,677.5,40.0,7.7,14.35,174.0,472.38,394.82
2018,12,27,16,0,620.0,36.0,7.4,13.8,133.0,412.41,339.86
2018,12,27,16,15,521.5,31.0,7.25,13.55,95.0,331.75,263.72
2018,12,27,16,30,423.0,26.0,7.1,13.3,57.0,251.09,149.61
2018,12,27,16,45,259.5,18.0,7.0,13.0,32.5,131.48,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.7,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
